Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Max),A,48.62
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-75.82
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.69
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-151.5
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20702
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0089
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02715
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.3
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.75
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.14
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Min),A,74.12
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Max),A,152.62
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.38
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,31.5
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,43.38
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,70.25
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,102.62
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,188.25
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97171
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88675
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96609
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Min),A,70.38
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Max),A,162.75
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (RMS),A,116.88
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,93.5
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,172.38
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,132.12
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.81
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14412
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94733
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92679
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.13
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-135.44
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.63
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21202
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03093
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04366
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,78.62
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,171.62
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,125.75
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,28.62
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,27.75
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,45.75
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,104.75
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,184.38
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97308
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88049
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95062
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Min),A,79.62
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Max),A,147.12
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (RMS),A,104.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,93.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,161.12
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.75
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.87
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13323
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87829
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93204
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.75
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.5
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,131.37
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1758
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01878
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04717
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,91.12
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,157.88
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.75
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,27.88
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,38.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,105.25
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,172.5
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97144
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92145
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95123
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Min),A,76.12
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Max),A,123.12
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (RMS),A,99.38
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,100.62
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,146.38
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.87
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11592
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89767
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94623
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.07
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.12
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.63
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17116
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02336
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02992
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,85.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,139.25
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,111.75
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,30.38
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,49.75
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,112.12
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,164.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9606
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9639
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9602
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Min),A,66.75
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Max),A,136.25
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (RMS),A,101.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,96.62
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,168.25
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.38
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.62
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1599
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89682
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9657
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Max),A,22.75
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-75.38
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-87.75
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21196
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0092
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03496
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,80.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,152.88
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.38
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,40.75
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,70.12
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,112.38
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,185.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97772
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94949
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96167
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Min),A,90.25
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Max),A,135.62
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (RMS),A,109.0
