Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,117.12
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,166.5
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,134.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.81
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.19
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17891
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.854
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9447
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-75.25
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-67.88
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.19
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20961
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04118
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03893
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,100.62
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,152.38
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,121.25
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,36.38
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,72.25
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,127.88
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,183.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96493
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96139
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Min),A,72.88
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Max),A,115.25
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (RMS),A,97.12
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,116.62
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,144.62
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.12
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.81
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18935
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94891
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93103
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.94
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-61.19
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,50.06
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19588
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06157
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04738
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,82.5
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,124.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.62
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,34.75
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,37.62
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,69.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,127.5
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,155.12
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95883
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95831
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96149
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Min),A,77.62
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Max),A,131.12
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (RMS),A,102.25
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,106.38
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,151.38
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.5
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.06
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1823
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96143
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94342
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.19
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-64.63
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.62
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20079
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03017
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04347
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Min),A,85.12
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Max),A,144.75
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.75
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,38.88
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,38.12
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,61.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,116.38
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,167.12
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93863
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95486
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97119
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Min),A,95.38
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Max),A,160.5
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (RMS),A,128.38
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,124.62
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,188.12
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.88
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.44
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18853
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90207
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97641
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Max),A,34.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-122.81
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25493
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00706
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05791
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Min),A,111.38
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Max),A,186.38
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,147.12
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,41.88
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,55.38
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,141.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,212.38
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97519
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96097
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97324
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Min),A,83.12
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Max),A,176.75
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (RMS),A,132.38
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,112.88
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,206.38
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,162.5
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.25
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21486
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88113
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97665
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.37
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-112.37
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.81
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25316
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00563
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05925
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Min),A,98.25
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Max),A,192.25
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,147.62
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,35.5
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,37.62
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,64.25
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
