Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,129.25
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,222.5
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.38
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9487
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97198
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97543
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Min),A,99.88
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Max),A,182.75
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (RMS),A,136.12
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,127.75
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,213.12
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,164.5
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.56
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.44
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22383
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84924
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Max),A,60.12
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,36.75
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-70.69
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-70.31
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29427
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03719
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03893
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Min),A,142.88
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Max),A,231.88
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,172.12
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,32.62
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,46.62
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,66.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,177.12
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,255.38
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92136
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93716
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9827
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Min),A,121.12
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Max),A,207.12
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (RMS),A,162.88
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,148.88
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,221.38
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,182.62
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.31
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18309
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94803
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Max),A,55.12
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.31
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.06
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-89.56
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31197
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00526
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03612
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,138.25
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,241.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,196.5
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,45.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,39.25
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,57.5
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,170.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,259.88
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.38
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92334
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96591
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Min),A,89.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Max),A,140.38
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (RMS),A,111.25
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,122.38
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,169.62
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.5
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.19
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13094
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96747
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Max),A,26.25
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.12
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.81
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.06
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-77.19
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24639
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00331
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0436
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,105.12
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,159.88
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.62
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,43.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,57.38
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,39.62
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,56.88
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,144.25
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,193.5
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8938
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9602
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96735
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Min),A,91.25
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Max),A,169.5
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (RMS),A,119.88
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.88
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,115.38
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,186.25
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,143.38
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.75
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1509
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95834
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Max),A,34.38
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.38
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.75
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.44
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27745
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00023
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04677
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,111.62
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,201.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,142.88
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,44.88
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,40.88
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,90.38
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,136.62
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,221.62
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92169
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94107
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97723
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Min),A,99.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Max),A,186.75
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (RMS),A,138.5
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,87.25
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,123.5
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,208.12
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,159.88
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.75
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17891
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84549
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99835
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Min),A,21.75
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Max),A,73.25
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,63.62
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.63
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,31.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33941
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05077
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02742
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,2.12
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
