Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,124.88
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,252.88
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,201.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,34.38
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,90.75
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,154.38
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,275.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.25
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94937
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95804
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97556
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Min),A,94.62
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Max),A,176.25
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (RMS),A,122.38
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,118.62
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,199.88
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,147.62
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.06
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.31
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18117
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75824
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Min),A,28.12
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Max),A,73.12
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,37.12
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.69
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-89.37
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,155.75
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27816
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04988
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04427
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.88
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,127.62
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,247.38
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,158.88
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,32.25
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,32.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,63.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,151.88
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,271.25
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97687
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95645
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Min),A,110.75
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Max),A,196.12
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (RMS),A,148.38
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,141.25
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,226.62
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,177.12
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.69
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.69
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26271
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83395
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Max),A,39.75
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,25.12
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.32
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-60.81
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,111.63
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28115
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05156
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.049
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,131.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,220.75
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,173.12
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,54.12
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,34.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,56.5
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,163.25
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,247.88
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95917
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97729
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Min),A,104.12
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Max),A,183.25
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (RMS),A,130.62
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.38
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,134.38
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,223.88
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,165.5
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.44
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.12
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22271
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88968
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Max),A,77.88
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,35.25
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.75
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-67.25
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27916
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01884
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03902
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,124.75
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,216.88
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,164.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,22.62
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,85.38
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,35.62
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,64.25
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,155.12
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,259.5
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99701
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96197
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9798
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Min),A,82.75
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Max),A,156.75
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (RMS),A,118.88
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.88
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,127.25
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,198.25
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,161.88
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.13
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19237
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90286
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Max),A,84.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.56
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.31
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-157.44
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29686
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05049
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03301
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,104.75
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,218.62
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,162.75
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,49.5
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,80.12
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,34.88
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,80.25
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,156.38
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,263.88
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.88
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99698
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97256
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Min),A,64.12
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Max),A,134.38
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (RMS),A,89.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.12
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,95.38
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.38
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,113.88
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,183.25
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,143.62
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.69
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18178
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Min),A,19.38
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Max),A,33.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,26.88
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.94
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
