Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.69
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,74.88
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27831
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02693
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02675
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.75
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,86.12
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,157.75
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.25
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,49.62
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,74.12
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,52.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,107.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,141.75
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,211.5
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97168
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97635
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Min),A,79.5
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Max),A,134.38
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (RMS),A,104.88
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.12
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,122.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,174.38
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,146.62
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.62
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15547
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97556
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Min),A,23.75
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Max),A,72.5
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.94
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.88
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-70.38
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31533
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11724
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03575
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,95.75
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,191.75
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,85.12
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,43.5
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,84.12
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,149.88
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,236.75
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97574
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96661
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Min),A,87.12
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Max),A,175.62
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (RMS),A,132.75
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,130.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,204.5
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,167.88
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.56
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21227
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95825
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Min),A,20.5
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Max),A,43.12
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.12
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.5
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-116.56
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,37.63
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31762
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03703
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.08138
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,107.38
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,215.88
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,161.88
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,82.88
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,38.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,73.88
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,159.88
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,245.88
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.38
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97766
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Min),A,104.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Max),A,225.62
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (RMS),A,168.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,88.25
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,160.25
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,281.25
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,222.12
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.5
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24553
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97211
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Min),A,30.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Max),A,56.25
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,39.88
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.19
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.31
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-80.43
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.37816
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03676
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05779
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,137.62
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,262.38
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,206.12
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,63.25
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,46.25
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,100.88
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,199.5
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,322.62
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.62
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98083
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99054
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,56.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Min),A,127.5
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Max),A,233.62
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (RMS),A,171.12
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.5
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,84.12
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.75
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,192.12
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,294.38
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,229.38
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.75
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25936
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97864
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Max),A,45.5
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.12
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.69
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-85.19
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,65.5
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.36718
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.09233
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06587
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,149.12
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,265.75
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,202.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,70.62
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,54.88
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,95.62
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,219.88
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,336.12
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.88
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99612
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98245
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,56.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Min),A,114.88
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Max),A,220.62
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (RMS),A,166.38
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,109.38
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.12
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,185.88
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,271.38
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,228.25
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.13
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
