Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25325
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Max),A,31.12
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.06
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.63
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-82.31
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.35814
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06328
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03462
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,131.25
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,235.38
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,182.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,47.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,67.62
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,49.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,126.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,207.38
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,291.75
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.12
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99725
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,60.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Min),A,120.25
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Max),A,229.75
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (RMS),A,170.25
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,117.25
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,194.75
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,304.75
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,243.75
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.44
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26552
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98331
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Max),A,34.5
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.62
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.19
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-70.25
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-63.44
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.37874
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.09999
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06456
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,134.62
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,238.5
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,189.25
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,50.62
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,85.62
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,69.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,136.25
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,216.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,316.75
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.62
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99332
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Min),A,91.88
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Max),A,223.75
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (RMS),A,155.88
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.12
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,107.25
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.25
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,171.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,295.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,220.62
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.88
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30013
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88388
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9566
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Max),A,21.25
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.31
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-77.75
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.75
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31627
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.10176
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04537
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,104.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,229.5
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,166.5
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,21.25
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,88.12
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,61.75
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,121.88
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,183.62
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,307.75
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.25
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Min),A,90.38
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Max),A,195.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (RMS),A,142.25
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,140.5
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,240.38
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,187.38
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.94
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.12
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2322
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94977
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96982
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Max),A,27.88
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-89.56
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.56
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31356
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04982
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07103
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,102.12
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,208.88
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,154.75
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,63.88
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,51.88
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,82.38
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,155.5
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,253.88
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98773
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98245
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Min),A,125.75
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Max),A,202.38
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (RMS),A,160.62
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,163.62
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,241.12
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,198.88
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.44
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2676
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91113
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98285
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Max),A,34.25
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.5
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-86.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31518
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05888
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.09065
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,143.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,220.62
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,181.38
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,50.25
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,45.5
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,74.62
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,184.5
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,259.62
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.75
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98621
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9837
