Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Min),A,115.38
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Max),A,224.25
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (RMS),A,178.88
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,162.62
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,256.38
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,216.62
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.13
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29018
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91965
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98541
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Max),A,34.12
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.12
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.38
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.13
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.06
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33584
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03481
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07353
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,140.5
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,252.75
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,203.5
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,50.12
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,41.38
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,73.38
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,189.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,286.12
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.88
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97482
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98035
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,61.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Min),A,165.25
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Max),A,266.38
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (RMS),A,211.38
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,200.38
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,304.88
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,249.75
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.94
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30718
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93585
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Min),A,25.38
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Max),A,49.5
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,34.88
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-86.44
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,28.62
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.3792
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01488
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07543
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,198.88
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,298.75
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,245.88
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,40.75
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,46.12
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,89.62
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,235.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,334.62
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97675
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Min),A,113.12
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Max),A,207.25
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (RMS),A,159.12
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,90.38
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,152.12
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,240.75
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,194.75
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.19
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25942
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95877
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Max),A,44.5
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,27.75
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.31
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.44
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32744
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.10112
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.09487
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,129.88
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,229.5
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,186.75
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,40.62
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.75
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,41.25
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,95.62
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,172.5
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,274.88
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.75
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97656
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98657
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Min),A,105.75
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Max),A,203.38
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (RMS),A,155.88
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,101.12
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.25
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,154.62
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,242.62
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,195.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.19
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27379
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95181
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Max),A,42.5
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.75
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.75
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,40.25
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32906
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08403
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.09056
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,134.5
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,228.75
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,183.5
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,41.25
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,45.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,106.12
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,184.12
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,273.38
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.75
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98657
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98593
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Min),A,94.88
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Max),A,213.12
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (RMS),A,151.62
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.75
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.38
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,138.25
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,247.25
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,197.12
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.06
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26198
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92581
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Max),A,44.12
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,29.75
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.12
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-63.87
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33349
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01985
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06865
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,114.88
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,242.75
