Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,180.62
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,54.38
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,52.62
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,96.38
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,160.75
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,280.38
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.75
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Min),A,92.38
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Max),A,205.12
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (RMS),A,144.25
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,106.12
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.88
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,138.88
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,248.25
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,190.5
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.25
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28133
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93033
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Max),A,44.5
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.12
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-67.81
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-71.88
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33275
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0071
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06465
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,115.62
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,241.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,174.88
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,48.38
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,54.25
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,111.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,168.88
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,283.88
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98315
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Min),A,128.88
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Max),A,209.75
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (RMS),A,167.62
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,95.62
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,177.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,250.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,211.62
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.44
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.06
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29805
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86209
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Min),A,24.12
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Max),A,49.5
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.75
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.12
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.5
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-76.25
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.35341
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03624
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0822
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,156.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,250.5
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,201.12
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,53.75
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,56.12
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,99.5
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,204.88
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,289.38
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.75
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97977
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Min),A,137.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Max),A,212.75
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (RMS),A,173.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,96.88
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.25
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,191.5
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,249.5
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,214.38
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.94
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.06
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28392
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86426
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Max),A,35.88
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.25
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.56
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.19
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-159.44
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.34704
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06459
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.09596
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.61
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.06
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,154.62
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,239.12
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,198.88
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,52.75
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,54.75
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,107.88
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,208.38
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,274.5
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.38
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98892
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Min),A,97.88
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Max),A,193.62
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (RMS),A,144.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,161.25
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,235.88
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,187.75
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.19
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.06
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16616
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9826
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Max),A,35.5
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.12
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.81
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-124.69
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,47.69
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.3521
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06658
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0562
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.3
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.48
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,115.75
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,209.88
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,158.5
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,58.62
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,62.88
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,113.62
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,180.38
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,251.62
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.25
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98499
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Min),A,99.5
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Max),A,208.5
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (RMS),A,144.25
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.12
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,145.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,236.38
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,180.62
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.5
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20363
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95731
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Max),A,40.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,20.12
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.69
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-62.87
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-78.56
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31325
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03191
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07161
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
