Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.3
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.05
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,114.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,229.12
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,162.38
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,47.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,44.5
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,92.88
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,160.12
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,261.62
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.75
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97311
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9827
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Min),A,91.25
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Max),A,180.62
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (RMS),A,128.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,131.75
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,212.62
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,161.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.94
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16378
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Max),A,39.62
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.88
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.75
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-88.19
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,53.38
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31041
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01509
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0807
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.05
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.41
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.19
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,110.12
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,200.62
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,149.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,56.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,46.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,85.62
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,155.5
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,237.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98248
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98599
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Min),A,101.88
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Max),A,204.88
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (RMS),A,140.38
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,137.5
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,235.5
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,175.5
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.5
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17009
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96469
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Max),A,37.38
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.12
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.63
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.44
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.44
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31582
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04414
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07161
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.17
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,122.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,221.25
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,161.25
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,51.5
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,48.38
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,82.5
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,161.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,254.88
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98682
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98047
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Min),A,77.75
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Max),A,181.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (RMS),A,119.5
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,110.38
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,206.38
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,151.62
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.25
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.19
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1689
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86441
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Max),A,50.88
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-154.25
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,138.06
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29363
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11287
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07131
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,102.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,212.38
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,150.75
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,39.88
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,37.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,81.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,140.75
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,236.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96945
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97531
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Min),A,66.38
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Max),A,155.12
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (RMS),A,114.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,99.5
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,182.5
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,141.75
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.44
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.88
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16002
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91849
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Max),A,41.12
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-66.62
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-118.06
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27318
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04735
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05101
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,78.75
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,184.38
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,137.75
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,37.88
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,42.5
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,75.25
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,116.12
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,221.38
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98935
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97098
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96924
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Min),A,72.38
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Max),A,134.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (RMS),A,102.25
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,100.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,164.62
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.25
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.88
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14723
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93729
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Max),A,46.38
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.12
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
