Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.18
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-62.69
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,100.69
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29137
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07121
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06984
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,93.12
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,170.12
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,130.75
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,43.5
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,44.88
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,67.12
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,125.25
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,196.25
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9805
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96945
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Min),A,60.75
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Max),A,137.75
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (RMS),A,95.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,90.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,99.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,171.12
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.62
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.25
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17635
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98166
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Min),A,21.38
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Max),A,38.25
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,28.38
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.81
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.19
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,142.31
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28319
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01509
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04448
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.2
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,88.75
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,167.75
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,121.25
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,40.12
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,45.88
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,101.25
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,132.12
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,205.75
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99173
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98456
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96533
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Min),A,56.38
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Max),A,115.75
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (RMS),A,81.62
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,91.75
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,158.12
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.88
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.75
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13771
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.978
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Max),A,26.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.31
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-53.12
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,136.13
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23809
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04537
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0258
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.98
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.58
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.19
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,68.5
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,129.12
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.88
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,11.62
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,46.38
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,47.88
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,103.5
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,109.88
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,176.62
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99274
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9664
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Min),A,53.62
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Max),A,117.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (RMS),A,80.88
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,106.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,147.75
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,122.62
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13301
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97284
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98218
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Max),A,32.12
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.44
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.13
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,100.56
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22655
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00591
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05425
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.45
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.44
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.05
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,68.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,124.5
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,56.25
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,44.88
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,91.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,120.38
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,164.62
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98938
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96115
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Min),A,43.62
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Max),A,108.25
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (RMS),A,72.25
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,84.62
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.38
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,91.25
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,141.75
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.75
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.31
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15419
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97147
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Max),A,36.38
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.75
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-77.38
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23601
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02043
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05464
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.8
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.94
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.88
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,57.62
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,123.25
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.12
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,54.38
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,49.62
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,94.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,107.5
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,170.38
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99527
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95288
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Min),A,30.5
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Max),A,90.25
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (RMS),A,55.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,136.38
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.25
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.12
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,132.12
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.12
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
