Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.38
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16222
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9519
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92972
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.06
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.88
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,164.75
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19289
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00325
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0558
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.84
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.97
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.91
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,38.38
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,100.5
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.75
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,21.25
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,61.38
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,61.88
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,150.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,90.5
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,143.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99771
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96091
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Min),A,29.5
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Max),A,90.12
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (RMS),A,51.25
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,106.5
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,95.88
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.62
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.38
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,148.75
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.25
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.5
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1447
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9075
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97198
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.56
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,116.88
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.75
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20027
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05303
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06041
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.83
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.45
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.19
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,34.75
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,105.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,26.12
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,106.62
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,63.38
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,105.25
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,93.38
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,165.5
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96271
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Min),A,51.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Max),A,102.25
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (RMS),A,73.25
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,94.5
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,91.12
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,134.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.38
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.62
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.56
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16927
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75161
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.63
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-160.19
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.25
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20922
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00386
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04588
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.45
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.53
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.58
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,66.88
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,118.5
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.38
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,53.25
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,37.38
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,97.88
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,106.25
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,152.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97122
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96631
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Min),A,49.12
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Max),A,125.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (RMS),A,81.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.25
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.38
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,83.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,155.62
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.38
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.75
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.19
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14397
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94199
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.62
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.12
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-65.75
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,26.75
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22359
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0291
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05974
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.19
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.69
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,56.25
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,138.62
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.75
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,77.38
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,37.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,97.25
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,99.88
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,171.88
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98779
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95737
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97379
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Min),A,71.5
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Max),A,137.88
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (RMS),A,104.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,92.75
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,164.25
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.38
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.63
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12248
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Max),A,30.88
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.69
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.19
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.31
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25924
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07189
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04683
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.31
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.69
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.97
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.81
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.11
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,79.5
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,154.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.12
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,44.62
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,35.75
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,60.75
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,110.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,184.38
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
