Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99353
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96976
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97302
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Min),A,63.5
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Max),A,123.25
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (RMS),A,92.75
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,100.62
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,149.38
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.25
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.5
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1267
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98126
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Max),A,36.88
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.69
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-57.37
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-133.56
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26171
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06667
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05962
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.8
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.11
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,82.12
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,142.75
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,47.88
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,35.88
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,79.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,126.62
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,175.62
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97079
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97647
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Min),A,60.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Max),A,136.25
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (RMS),A,97.62
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,96.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,164.62
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.25
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.06
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04939
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Min),A,26.75
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Max),A,51.75
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,37.62
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.19
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-83.37
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,44.12
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33449
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0735
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02712
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.16
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.52
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.22
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,80.75
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,165.62
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,126.88
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,17.25
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,37.12
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,44.62
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,97.88
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,128.25
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,200.5
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9678
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9577
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96487
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Min),A,64.25
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Max),A,119.25
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (RMS),A,91.12
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.88
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,139.62
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.56
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00731
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99808
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Min),A,33.75
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Max),A,81.25
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,60.75
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.63
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-67.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,143.81
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.35207
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02278
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.01476
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.2
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.48
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.52
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.98
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,106.5
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,186.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,146.88
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,34.38
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,36.75
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,72.62
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,145.38
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,215.75
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98218
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96527
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96686
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Min),A,42.38
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Max),A,111.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (RMS),A,81.88
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,84.12
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,128.62
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.63
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06822
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Max),A,56.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,31.25
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.06
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-78.19
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-120.94
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27486
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00914
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0363
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.44
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.62
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,56.5
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,158.75
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,107.62
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,44.25
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,33.25
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,86.5
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,103.25
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,185.25
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97531
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97989
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96072
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Min),A,41.62
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Max),A,110.38
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (RMS),A,71.75
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,78.75
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,127.38
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.88
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11705
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97818
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97397
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.94
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-63.87
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,178.13
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20952
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08019
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01158
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.08
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.17
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.38
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
