Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,52.88
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,114.88
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,48.62
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,31.5
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,81.5
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,96.62
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,137.25
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97214
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Min),A,54.5
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Max),A,121.88
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (RMS),A,83.12
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.88
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,157.25
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.25
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.06
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15322
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87469
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97705
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Max),A,41.88
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.5
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.31
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-79.31
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22612
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03575
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02791
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.27
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,65.12
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,139.75
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,65.88
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,41.75
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,70.75
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,102.88
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,178.5
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98379
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Min),A,64.62
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Max),A,153.5
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (RMS),A,103.62
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,113.88
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,182.12
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,140.88
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21221
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87042
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96979
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Max),A,30.38
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.31
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-86.87
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,59.44
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25643
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01592
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.08656
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.41
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,73.12
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,173.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,119.62
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,63.5
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,31.75
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,81.75
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,128.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,205.62
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98544
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Min),A,78.25
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Max),A,174.75
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (RMS),A,128.5
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,115.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,203.88
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,161.5
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.62
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19503
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96466
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.12
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.44
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.25
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28231
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05016
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05791
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.72
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.52
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.19
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,87.62
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,179.88
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,134.5
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,55.75
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,45.88
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,89.88
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,127.38
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,217.5
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98199
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Min),A,116.88
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Max),A,210.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (RMS),A,161.75
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.75
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,154.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,236.38
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,195.12
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.38
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22524
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95511
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Max),A,27.88
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.44
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-91.19
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,25.38
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31206
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.10469
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05626
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.8
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.45
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,118.5
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,214.75
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,167.12
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,46.25
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,41.25
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,98.88
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,163.62
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,246.5
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97681
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97144
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Min),A,79.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Max),A,190.62
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,140.38
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.62
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,123.62
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,206.5
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,164.88
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.13
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15508
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96268
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.94
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.69
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29625
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.20815
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00508
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
