Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.77
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.95
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,82.88
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,200.88
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,142.25
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,46.12
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,36.75
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,91.5
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,133.12
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,231.62
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9555
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97363
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Min),A,99.5
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Max),A,187.62
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (RMS),A,130.62
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,124.75
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,202.38
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,154.88
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.5
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.13
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18175
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94491
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98175
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.62
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.69
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-166.06
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28978
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.10552
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03343
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.38
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.06
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.95
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,110.25
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,202.88
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,142.38
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,37.25
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,24.5
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,82.25
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,141.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,218.5
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98584
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98206
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Min),A,96.38
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Max),A,207.62
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (RMS),A,150.75
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,152.25
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,244.12
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,190.88
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.93
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.25
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27593
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86108
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Max),A,26.25
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.56
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-126.87
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.81
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29473
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02373
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.08724
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.72
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.91
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.98
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,110.75
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,227.62
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,165.25
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,78.38
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,33.88
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,79.25
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,167.75
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,259.5
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.12
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Min),A,58.25
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Max),A,178.62
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (RMS),A,111.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,81.12
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,92.62
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,103.62
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,214.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,156.38
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23378
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81408
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9599
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Max),A,26.12
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.75
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.06
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-71.44
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22982
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01079
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06084
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.02
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.28
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,67.5
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,193.25
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,120.12
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,81.12
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,48.12
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,99.38
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,111.12
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,231.5
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96854
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98083
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97095
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Min),A,54.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Max),A,137.38
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,93.38
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,95.38
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,161.62
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.75
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.25
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14855
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96133
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96258
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Max),A,34.62
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.81
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-61.56
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-150.87
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24477
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.10173
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02434
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,64.12
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,141.38
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.25
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,37.5
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,40.5
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,121.5
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,105.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,173.88
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95816
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96753
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Min),A,46.38
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Max),A,145.88
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,92.62
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,97.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.88
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,172.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.62
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.37
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16103
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96695
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Max),A,28.5
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
