Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.31
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-85.5
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,36.63
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25322
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.10546
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0367
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,58.5
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,151.25
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.12
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,39.5
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,41.88
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,116.25
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,94.5
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,182.25
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94165
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94958
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Min),A,61.62
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Max),A,153.38
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (RMS),A,112.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,85.88
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,183.25
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.25
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.13
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18248
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90759
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96603
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Max),A,21.25
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.69
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.25
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,59.81
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24617
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02519
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03328
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,68.25
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,163.38
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,119.38
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,29.62
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,25.88
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,80.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,95.25
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,192.38
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9715
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97897
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Min),A,76.5
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Max),A,173.25
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (RMS),A,124.12
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,110.75
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,197.88
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.75
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.56
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.06
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20415
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90414
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95966
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.06
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.12
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-131.31
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27068
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01137
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07686
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,85.5
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,186.25
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,133.38
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,36.5
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,44.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,80.38
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,120.62
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,212.62
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96521
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9852
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Min),A,84.62
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Max),A,170.88
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (RMS),A,118.12
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,132.12
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.75
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,124.5
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,225.12
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,154.38
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.75
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26458
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70141
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94354
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.69
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,112.44
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27184
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03258
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07195
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,97.25
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,184.88
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,127.88
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,29.38
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,49.88
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,142.12
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,133.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,237.25
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93509
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,55.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Min),A,110.88
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Max),A,230.12
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (RMS),A,190.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,113.12
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.75
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,132.62
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,262.38
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,223.62
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.37
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.31
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32561
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72784
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94159
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.88
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.63
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,58.63
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33837
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0674
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06624
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,121.38
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,242.25
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,201.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,27.88
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,59.25
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,114.88
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,142.25
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,272.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94443
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97812
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Min),A,58.38
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Max),A,144.5
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (RMS),A,95.25
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.88
