Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,87.75
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,180.62
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.12
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.94
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.94
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21105
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86529
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93164
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Max),A,21.12
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.5
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-117.44
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-58.87
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23354
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08013
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02098
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,67.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,155.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,104.38
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,41.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,29.62
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,100.5
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,96.25
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,190.75
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90777
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99081
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Min),A,81.62
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Max),A,233.88
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (RMS),A,167.75
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,97.75
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,98.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,253.25
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,192.62
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29201
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93753
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95627
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Max),A,34.38
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.63
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.56
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.62
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.3214
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.10796
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03133
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,88.12
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,242.62
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,180.88
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,45.38
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,101.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,106.12
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,269.25
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.88
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92361
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Min),A,140.5
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Max),A,242.38
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (RMS),A,184.12
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.38
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,177.5
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,268.88
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,212.12
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.12
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32018
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94012
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96915
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.25
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-76.31
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,29.81
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31975
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01311
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07176
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,148.75
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,261.88
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,198.88
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,37.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,40.12
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,78.75
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,192.5
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,289.12
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.75
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91067
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9743
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97549
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Min),A,56.62
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Max),A,186.88
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (RMS),A,110.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.5
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,209.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.38
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.31
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23345
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91485
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96033
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Max),A,29.5
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.56
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-68.12
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,109.5
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23232
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,2e-05
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06209
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,64.88
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,196.25
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,120.88
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,43.62
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,33.25
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,72.12
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,88.75
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,218.38
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.31
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79278
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96014
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Min),A,114.62
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Max),A,217.62
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (RMS),A,150.38
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,128.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,238.75
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,166.12
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.44
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23973
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91415
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97949
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Max),A,34.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-132.94
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.62
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26155
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03508
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0273
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,127.25
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,226.88
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,166.5
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,33.5
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,62.88
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,141.5
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,248.25
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
