Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8128
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96674
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97079
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Min),A,56.88
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Max),A,215.88
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (RMS),A,108.88
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.75
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,230.75
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.88
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.06
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18431
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49285
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96838
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Max),A,29.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.44
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-90.5
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-136.07
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21901
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00307
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01979
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,80.12
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,225.62
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,123.75
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,26.25
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,62.25
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,92.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,240.5
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.37
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86267
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94195
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96786
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Min),A,65.25
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Max),A,136.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (RMS),A,96.62
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,77.25
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,157.62
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.12
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.81
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-58.06
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12673
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63638
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Min),A,17.38
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Max),A,43.88
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,26.62
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.19
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-85.75
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-87.37
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23299
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03688
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01079
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,90.12
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,174.75
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,122.75
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,22.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,49.38
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,101.88
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,195.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85342
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96185
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97543
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Min),A,65.38
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Max),A,141.88
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (RMS),A,103.75
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.62
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,159.5
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.75
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.5
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16231
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60607
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Min),A,22.25
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Max),A,45.38
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,29.12
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.06
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-125.56
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-155.81
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24419
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02589
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01073
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.86
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.8
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.33
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,90.12
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,178.38
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,132.25
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,27.12
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,25.62
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,54.38
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,107.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,198.38
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9816
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97708
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Min),A,56.75
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Max),A,140.38
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (RMS),A,99.88
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,83.62
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,177.12
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.38
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.75
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.75
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19365
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54641
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95947
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Max),A,36.25
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.37
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-91.5
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.56
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22383
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05327
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04002
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.81
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,65.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,163.88
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.62
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,50.38
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.12
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,25.5
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,77.75
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,91.25
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,192.75
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98264
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94965
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Min),A,33.25
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Max),A,96.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (RMS),A,59.75
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,130.88
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.56
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.94
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14861
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82046
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Max),A,30.5
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.38
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.56
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,156.44
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17891
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03856
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04445
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.83
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.77
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.19
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
