Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.75
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,44.88
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,110.5
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.12
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,56.12
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,35.25
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,84.38
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,85.12
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,147.62
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92724
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97147
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96936
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Min),A,46.12
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Max),A,144.75
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (RMS),A,98.38
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,98.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.88
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,162.38
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.25
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.37
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17128
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86929
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Max),A,25.88
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-127.87
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-70.31
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21489
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01277
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03502
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.09
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.78
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.11
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,60.75
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,158.62
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,114.62
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,20.62
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,100.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,79.75
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,187.62
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97906
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96811
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Min),A,55.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Max),A,112.62
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (RMS),A,71.25
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,95.12
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.25
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,78.88
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,150.75
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.75
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.81
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.13
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16652
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82632
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97354
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Max),A,67.38
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,33.75
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.13
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.5
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-88.87
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22994
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01631
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.011
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,65.5
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,145.38
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.38
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,32.75
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,29.5
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,97.5
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,96.5
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,182.88
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94058
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98477
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96435
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Min),A,41.62
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Max),A,129.5
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (RMS),A,79.62
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.12
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,158.5
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.38
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.25
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14992
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74853
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86224
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-77.19
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,35.25
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15157
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03725
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00148
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.36
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,48.88
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,136.12
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.75
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,26.25
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,30.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,64.12
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,70.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,165.12
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92679
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97266
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95068
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Min),A,44.12
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Max),A,86.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (RMS),A,61.38
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.75
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.37
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.94
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11995
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6445
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91897
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Max),A,9.25
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.38
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-60.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14104
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01537
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01521
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.88
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.72
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.19
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,50.5
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,93.88
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.38
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,23.75
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,61.5
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,69.62
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,111.25
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97223
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93967
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96017
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Min),A,53.75
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Max),A,121.62
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (RMS),A,77.25
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.88
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,143.75
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.94
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.69
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11824
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59335
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93341
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.06
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.25
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-67.75
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14568
