Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00481
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01955
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.3
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,61.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,129.5
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.38
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,32.5
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,23.75
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,31.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,78.12
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,150.88
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97842
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95257
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Min),A,26.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Max),A,97.62
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (RMS),A,55.75
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,100.5
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.88
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.12
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.75
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.94
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.75
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15077
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60522
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93378
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.18
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-158.25
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.25
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15431
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01851
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02266
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.36
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,37.88
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,106.5
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.88
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,46.62
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,24.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,102.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,79.5
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,126.38
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89529
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97693
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9379
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Min),A,42.25
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Max),A,94.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (RMS),A,64.62
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.62
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.25
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.06
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.38
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12062
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54226
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9303
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.81
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,146.56
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13011
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01112
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02705
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.2
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,48.38
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,103.38
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.62
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,33.12
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,31.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,48.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,72.75
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,119.25
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84833
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97281
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9541
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Min),A,57.88
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Max),A,118.12
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (RMS),A,79.88
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,131.38
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.62
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.19
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13329
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65762
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93542
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-66.56
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-122.44
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-62.31
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15544
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00887
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03493
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,66.12
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,126.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.12
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,22.62
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,45.75
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,83.62
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,139.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84506
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96503
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94592
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Min),A,61.12
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Max),A,114.38
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (RMS),A,74.38
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,134.25
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.75
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.25
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12541
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77093
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91064
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.37
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.88
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1426
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02065
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03282
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,69.12
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,122.88
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.38
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,22.38
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,36.25
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,86.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,142.38
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89407
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96701
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97018
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Min),A,67.75
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Max),A,131.25
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (RMS),A,99.25
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,87.38
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,145.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.38
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.44
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15297
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8916
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88251
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
