Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.75
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-72.06
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-56.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17388
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03297
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02907
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,74.88
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,137.88
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.38
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,23.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,40.75
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,95.25
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,152.38
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91986
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94232
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97144
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Min),A,61.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Max),A,145.88
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (RMS),A,109.5
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,159.38
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13466
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82623
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92767
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Max),A,9.12
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-76.88
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-80.63
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,148.56
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17296
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03081
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01344
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,69.62
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,153.12
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,117.25
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,18.25
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,33.38
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,81.38
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,167.25
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87024
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93622
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94299
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Min),A,52.62
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Max),A,95.5
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (RMS),A,69.75
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.62
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.75
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.81
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09593
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7626
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94391
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-83.13
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.06
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-149.25
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14199
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01189
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02376
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,61.5
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,104.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,18.88
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,32.75
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,81.75
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,114.25
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81823
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90268
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95132
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Min),A,59.62
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Max),A,99.12
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (RMS),A,77.62
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.5
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.12
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.06
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.25
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10988
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60522
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9256
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-121.25
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,86.81
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13668
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0182
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03032
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,69.38
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,108.38
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,26.38
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,78.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,117.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.69
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84497
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85962
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93991
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Min),A,45.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Max),A,93.62
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (RMS),A,70.62
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,101.75
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.25
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.06
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1284
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5191
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88418
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.62
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,76.12
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12633
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04701
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0327
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,53.62
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,102.38
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.25
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,68.38
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,109.88
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.62
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81173
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88992
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.901
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Min),A,36.75
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Max),A,91.5
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (RMS),A,54.12
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
