Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.88
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.56
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08498
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70523
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90561
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.44
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-89.31
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-84.25
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10759
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01619
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02803
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,44.38
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,99.62
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.88
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,15.12
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,26.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,57.88
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,104.62
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84015
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84451
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87463
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Min),A,37.25
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Max),A,65.5
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (RMS),A,46.75
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.5
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.5
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05199
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73587
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93774
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-80.56
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-91.75
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-68.5
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0978
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01372
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01668
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,45.75
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,73.25
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.75
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,56.5
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,81.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.31
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.62
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84933
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85138
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85919
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Min),A,34.38
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Max),A,55.88
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (RMS),A,42.25
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.44
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.19
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04747
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60235
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93356
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-101.12
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-118.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08995
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01933
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00948
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,43.38
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,65.12
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.88
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,31.25
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,56.12
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,75.75
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.69
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87741
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8677
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8613
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Min),A,32.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Max),A,69.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (RMS),A,44.88
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-95.38
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.81
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04939
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55453
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92206
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.62
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.31
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.38
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.44
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0862
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02647
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01415
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,41.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,77.62
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.75
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,25.88
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,55.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,82.75
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.31
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.38
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82715
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87872
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82586
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Min),A,29.62
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Max),A,62.88
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03032
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58364
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91931
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-73.75
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-50.94
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.69
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07942
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02202
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01384
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,37.12
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,71.62
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.88
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,25.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,53.5
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,77.62
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
