Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.56
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.06
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78897
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86889
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84958
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Min),A,30.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Max),A,61.25
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.13
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.38
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0425
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65011
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9147
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,2.62
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-76.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-120.25
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,86.5
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08272
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03249
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02431
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,38.62
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,69.5
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,52.75
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,77.62
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.88
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78323
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84967
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85412
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Min),A,31.75
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Max),A,59.88
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.44
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.44
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04414
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72534
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92795
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,2.75
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-89.06
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-120.94
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-92.88
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08705
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02916
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02055
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,40.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,67.5
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.25
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,7.25
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,52.62
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,74.12
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.62
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.75
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87604
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85751
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85452
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Min),A,34.5
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Max),A,59.38
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.94
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.44
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0356
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70956
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94968
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.81
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.37
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-105.19
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09325
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03102
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00761
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.5
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,41.25
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,67.62
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.88
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,7.62
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,53.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,74.12
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.38
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.5
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86474
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89416
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87298
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Min),A,31.88
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Max),A,53.88
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (RMS),A,40.88
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.25
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0454
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60497
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92435
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,2.5
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.69
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.94
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-88.25
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09078
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02614
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01262
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.38
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,40.38
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,62.75
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.62
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,54.38
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,70.25
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.94
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.69
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.25
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81573
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85782
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86786
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Min),A,33.62
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Max),A,60.62
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (RMS),A,43.75
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.68
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.56
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04875
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77581
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89346
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.5
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.75
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.63
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,153.5
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0887
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02696
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02226
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
