Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,41.12
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,68.12
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.12
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,54.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,74.88
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.12
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.858
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89383
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84692
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Min),A,32.25
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Max),A,53.12
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (RMS),A,39.62
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.38
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.25
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04158
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83172
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91913
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,2.62
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-153.5
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-108.5
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08028
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02321
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02611
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,39.88
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,60.38
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.12
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,53.25
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,69.5
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.56
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.38
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84826
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90967
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83835
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Min),A,27.62
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Max),A,49.88
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (RMS),A,37.38
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.44
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.69
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03914
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89099
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93887
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-111.87
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.38
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08681
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01839
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01622
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,34.75
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,58.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.75
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,31.62
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,52.62
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,66.75
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.75
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.38
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.75
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83294
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86569
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85525
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Min),A,34.88
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Max),A,60.38
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (RMS),A,42.62
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.06
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04207
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8529
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9068
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-69.5
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.75
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08156
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02104
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01472
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,41.25
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,67.38
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.75
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,52.62
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,74.38
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.5
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.38
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85892
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86911
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86481
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Min),A,30.38
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Max),A,53.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.75
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.87
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04445
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69882
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87091
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.94
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-88.44
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-103.87
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08006
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.023
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01692
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,37.75
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,61.38
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.75
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,7.88
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,53.38
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,69.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.94
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8873
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88733
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8566
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Min),A,31.5
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Max),A,60.38
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (RMS),A,40.88
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.25
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.44
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04781
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74429
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90332
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-106.5
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-123.19
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
