Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08312
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02205
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01573
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,39.25
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,68.12
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,54.88
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,75.62
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.12
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86334
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87405
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85321
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Min),A,33.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Max),A,58.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (RMS),A,43.12
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.75
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.06
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04436
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79107
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91098
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.37
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.94
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,118.44
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08711
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02467
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02638
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.38
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.56
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.39
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,40.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,64.75
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.38
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,54.25
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,72.5
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.19
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.25
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.31
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86682
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84479
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82071
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Min),A,35.62
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Max),A,53.38
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (RMS),A,42.25
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.87
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.31
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0381
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80276
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89688
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.75
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-92.31
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0819
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0277
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02681
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,42.25
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,61.38
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.38
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,54.75
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,68.5
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.5
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87445
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89337
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84732
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Min),A,33.25
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Max),A,58.88
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (RMS),A,43.25
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.13
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.69
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0356
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77728
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92902
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.19
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-146.44
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,50.88
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08803
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02626
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02528
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,41.38
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,67.38
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,26.38
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,56.38
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,75.62
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.94
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.88
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89767
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87967
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85565
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Min),A,31.88
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Max),A,58.25
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (RMS),A,44.5
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.87
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.19
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03438
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61798
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92963
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.94
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.94
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,152.37
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08272
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02663
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01143
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,39.62
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,67.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.62
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,56.75
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,74.62
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.19
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.56
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8999
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86838
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86468
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Min),A,35.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Max),A,59.5
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (RMS),A,43.25
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.06
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.44
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04237
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69567
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87848
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
