Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-76.44
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-151.25
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-78.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08641
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02629
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01353
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Min),A,41.88
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Max),A,66.62
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.88
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,17.12
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,56.5
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,74.88
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84305
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88913
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90613
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Min),A,38.5
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Max),A,64.75
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (RMS),A,48.62
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.56
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.81
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.81
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06728
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78366
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84826
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Max),A,8.5
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.12
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.5
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-153.06
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-140.68
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10442
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03682
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02834
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,45.38
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,71.38
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.88
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,18.38
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,30.38
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,58.5
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,79.75
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.44
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82791
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89746
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88788
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Min),A,37.62
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Max),A,61.38
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (RMS),A,46.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.13
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.25
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03746
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84515
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91604
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.75
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.25
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.88
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11257
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00496
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01292
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,42.38
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,69.75
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.25
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,18.62
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,34.62
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,60.12
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,78.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.19
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.62
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84674
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8352
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86636
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Min),A,40.38
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Max),A,62.38
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (RMS),A,47.25
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.56
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00066
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94668
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91775
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.5
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.88
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.44
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.122
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05559
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00468
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,41.12
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,68.88
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,19.38
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,44.25
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,59.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,77.38
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.56
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.81
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85318
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83676
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86493
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Min),A,40.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Max),A,64.5
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (RMS),A,47.12
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.56
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.87
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04768
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7387
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87558
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.25
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-115.75
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-101.94
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08531
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01912
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0179
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,45.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,72.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.75
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,12.25
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,58.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,77.75
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.75
333033,Bellingham Crescent,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.56
333033,Bellingham Crescent,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.19
333033,Bellingham Crescent,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87948
333033,Bellingham Crescent,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86075
333033,Bellingham Crescent,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85653
333033,Bellingham Crescent,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Min),A,37.62
333033,Bellingham Crescent,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Max),A,58.38
333033,Bellingham Crescent,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (RMS),A,44.38
