Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,79.0
333033,Bellingham Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
333033,Bellingham Crescent,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.19
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86297
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93402
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91574
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Min),A,44.5
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Max),A,96.25
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (RMS),A,62.5
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.75
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06893
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91473
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Max),A,43.88
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,29.12
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.56
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-125.38
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-58.81
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19673
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.1921
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00871
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,41.88
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,88.75
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.75
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,8.25
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,20.88
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,65.88
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,65.38
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,115.75
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89175
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88925
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88836
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Min),A,40.5
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Max),A,70.38
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (RMS),A,52.75
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.19
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03474
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93588
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91553
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Max),A,37.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.56
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.19
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-117.38
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.105
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01143
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01906
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,42.88
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,77.88
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.88
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,18.88
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,64.12
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,65.62
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,89.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.44
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86502
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92984
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9108
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Min),A,45.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Max),A,70.5
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (RMS),A,53.75
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.12
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.25
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.066
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81982
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94089
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.38
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-73.06
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.19
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11379
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02739
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02705
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,53.88
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,78.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.38
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,19.25
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,32.38
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,68.75
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,91.25
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.88
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85162
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89166
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90088
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Min),A,44.88
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Max),A,72.12
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (RMS),A,54.5
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.69
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.37
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05431
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79657
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92999
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-119.5
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-145.88
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11937
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02791
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02684
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,53.88
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,86.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.12
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,8.12
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,19.38
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,30.25
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,68.5
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,92.38
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86423
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87744
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9288
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Min),A,49.12
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Max),A,85.25
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (RMS),A,62.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.75
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.06
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.5
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07448
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90057
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90668
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-170.5
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-149.12
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,115.25
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12538
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00795
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02272
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
