Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,57.25
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,93.25
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.75
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,21.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,32.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,70.25
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,99.38
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.94
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80383
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88785
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92505
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Min),A,51.25
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Max),A,71.38
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (RMS),A,58.5
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.5
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.81
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07173
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93979
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94025
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.37
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.94
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-87.44
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12789
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0172
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02358
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,58.62
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,84.62
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.62
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,20.5
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,33.38
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,72.88
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,93.12
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.25
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.38
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83645
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89264
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92844
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Min),A,52.62
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Max),A,79.88
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (RMS),A,61.38
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.12
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.69
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06334
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88357
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94299
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-125.56
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-93.19
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13365
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03429
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0277
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,61.12
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,88.88
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.12
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,20.88
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,29.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,74.5
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,98.62
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.69
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89682
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89545
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92618
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Min),A,54.5
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Max),A,84.38
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (RMS),A,67.38
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.31
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06038
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87982
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92367
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.44
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.81
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.06
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13491
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02382
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03139
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,63.62
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,92.5
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,21.88
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,32.62
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,78.38
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,102.62
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92444
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90686
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93265
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Min),A,58.88
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Max),A,91.5
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (RMS),A,72.38
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.12
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.31
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.32
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06911
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84167
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94879
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.81
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-87.37
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,125.06
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14766
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00783
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02617
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,68.12
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,101.12
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,22.5
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,33.75
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,78.75
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,109.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89166
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83609
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94043
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Min),A,65.38
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Max),A,95.5
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (RMS),A,79.62
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.5
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.75
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.5
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07405
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87991
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92563
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.94
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-72.44
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,26.94
