Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15099
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01781
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02641
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,74.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,103.88
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,8.5
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,21.5
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,34.5
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,86.25
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,110.75
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.62
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89603
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85116
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9429
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Min),A,69.12
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Max),A,112.62
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (RMS),A,86.38
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,76.88
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,119.38
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.38
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-118.5
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05595
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97656
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.901
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.88
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-59.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,156.56
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1772
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07341
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02168
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.3
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,74.12
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,115.38
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,29.75
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,41.25
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,85.88
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,127.62
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.5
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84515
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8638
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88562
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Min),A,48.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Max),A,73.88
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,57.88
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.31
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.25
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07189
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7413
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94873
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-74.44
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,159.37
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-89.31
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10985
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01497
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02693
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Min),A,58.12
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Max),A,84.25
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.75
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,33.88
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,68.88
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,91.5
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.94
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.75
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84353
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82776
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89325
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Min),A,48.5
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Max),A,76.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,60.38
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.19
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.37
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06923
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84057
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94247
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.25
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-117.19
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,25.81
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1126
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02379
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02589
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Min),A,58.38
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Max),A,85.75
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.75
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,68.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,93.5
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86108
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85382
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88229
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Min),A,48.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Max),A,75.62
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,57.5
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-121.69
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0566
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97403
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93912
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Max),A,36.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.31
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-67.25
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-82.5
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19139
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.1632
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00417
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Min),A,47.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Max),A,84.12
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.12
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,20.38
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,62.25
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,69.12
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,94.75
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86456
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88418
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91968
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Min),A,52.38
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Max),A,127.38
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,78.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,135.88
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.88
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06639
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99976
