Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95145
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Min),A,34.12
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Max),A,38.38
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-172.5
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24886
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.26519
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.01183
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Min),A,48.25
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Max),A,121.88
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.88
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,54.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,63.12
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,71.88
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,146.62
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87433
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90231
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90539
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Min),A,48.38
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Max),A,104.12
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,69.62
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.25
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.25
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.06
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01601
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95499
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92572
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Max),A,42.12
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.12
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,148.88
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17229
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.12535
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01259
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Min),A,51.12
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Max),A,103.75
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,18.62
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,63.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,75.38
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,123.88
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.38
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82733
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85736
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91516
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Min),A,51.62
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Max),A,90.75
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,72.75
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.94
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00105
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94128
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9379
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Max),A,36.62
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.38
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-113.69
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-86.63
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19292
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.16976
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0038
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Min),A,60.5
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Max),A,95.38
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.75
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,19.75
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,60.38
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,77.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,107.88
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86789
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91379
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91537
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Min),A,54.5
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Max),A,87.62
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,66.12
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.88
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.06
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.06
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10689
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75055
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95276
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-90.88
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14235
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01469
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02959
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.38
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.78
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Min),A,64.75
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Max),A,99.12
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,19.75
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,40.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,81.38
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,107.88
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96432
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94424
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9509
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Min),A,49.5
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Max),A,133.75
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,93.25
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.75
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,152.5
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.12
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.25
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.81
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16808
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82144
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95468
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.62
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.31
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-90.38
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,68.94
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18087
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04784
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04945
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Min),A,60.75
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Max),A,144.5
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,104.12
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,28.25
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,44.38
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,85.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,163.12
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9624
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95663
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93246
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Min),A,54.0
