Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Max),A,114.12
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,73.75
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,77.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,132.38
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.25
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.13
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13274
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8204
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93213
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.75
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-79.13
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.5
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.153
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01976
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03291
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Min),A,63.5
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Max),A,125.12
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.38
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,30.38
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,28.25
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,57.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,87.75
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,143.75
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91638
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9425
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94546
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Min),A,59.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Max),A,119.12
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,89.25
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.25
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,135.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.25
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.94
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.69
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11101
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75473
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94549
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.44
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-67.44
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.25
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17556
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04363
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02971
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Min),A,69.12
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Max),A,130.25
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,30.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,31.5
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,45.88
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,91.75
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,145.62
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9238
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95709
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95236
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Min),A,66.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Max),A,116.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,88.38
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.12
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,134.25
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.75
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.25
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.63
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12966
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75674
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94168
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.31
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-151.25
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-131.56
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17052
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01265
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00706
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Min),A,77.88
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Max),A,127.88
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.88
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,26.62
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,32.38
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,56.38
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,102.25
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,145.88
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8966
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9284
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93988
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Min),A,65.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Max),A,101.88
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,81.12
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.12
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,120.75
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.75
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.75
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11821
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80554
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92432
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-77.62
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,43.44
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,133.69
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15911
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00606
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00737
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.38
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Min),A,76.25
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Max),A,112.62
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.38
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,28.62
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,50.75
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,93.5
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,132.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96838
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94235
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9469
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Min),A,76.12
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Max),A,105.25
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,88.62
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,99.25
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,128.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.12
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.81
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.38
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13384
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8898
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93823
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.06
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-80.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-81.19
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17638
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01659
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01103
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Min),A,85.38
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Max),A,116.5
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.25
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,11.25
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,34.38
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,30.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,48.25
