Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,111.12
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,139.75
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97272
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96591
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95682
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Min),A,76.5
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Max),A,129.62
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,94.5
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,99.5
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,159.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.25
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.44
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15898
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89947
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95926
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.62
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.5
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-163.81
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20879
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00755
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0367
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Min),A,82.12
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Max),A,147.62
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.88
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,37.88
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,33.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,65.62
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,112.12
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,177.25
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95474
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9581
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9639
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Min),A,73.62
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Max),A,153.38
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,113.88
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,113.75
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,172.62
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.62
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.94
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.06
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16979
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82614
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96808
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Max),A,28.5
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.56
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-88.87
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21752
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04949
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03078
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Min),A,90.88
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Max),A,170.75
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,130.75
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,42.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,30.75
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,57.12
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,131.12
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,189.5
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97388
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95724
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Min),A,56.12
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Max),A,115.62
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,89.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,100.5
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,150.62
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.75
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.75
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.19
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14711
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87771
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97687
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Max),A,33.88
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.25
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-80.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-113.44
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-98.94
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21862
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08498
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04665
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Min),A,75.88
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Max),A,137.88
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,50.12
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,35.62
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,75.5
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,122.12
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,173.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9841
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95898
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Min),A,56.5
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Max),A,131.88
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,89.5
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.88
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,97.5
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,180.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.62
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.06
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10359
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95035
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Min),A,19.5
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Max),A,69.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,52.75
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.38
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.44
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-64.07
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.30166
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07607
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01927
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Min),A,81.38
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Max),A,191.25
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,61.12
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,45.12
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,95.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,119.25
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,243.38
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98145
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Min),A,82.75
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Max),A,206.88
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,142.62
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,86.12
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,137.25
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,258.12
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,196.12
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.12
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19567
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98138
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Min),A,24.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Max),A,62.75
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,44.75
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.63
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-85.37
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,113.63
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.3427
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0265
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02666
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
