Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Min),A,111.25
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Max),A,249.5
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,185.5
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,27.75
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,63.12
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,58.25
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,95.5
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,165.38
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,310.62
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96591
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98743
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98178
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Min),A,91.38
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Max),A,196.88
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,150.25
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.88
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.12
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.38
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,128.62
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,253.38
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,195.5
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.06
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19173
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99826
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Min),A,57.12
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Max),A,71.75
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,64.5
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.62
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.31
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,33.37
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.37664
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03896
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0023
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Min),A,146.75
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Max),A,260.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,213.5
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,61.38
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,63.12
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,101.12
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,190.25
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,318.62
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94846
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97989
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95645
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Min),A,68.75
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Max),A,122.5
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,91.75
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,96.38
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,102.88
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,155.12
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.38
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.12
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05998
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Min),A,31.5
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Max),A,69.25
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.25
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-80.37
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-74.31
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32348
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05196
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01024
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.38
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Min),A,98.88
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Max),A,183.12
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.75
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,29.5
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,55.88
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,115.25
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,140.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,218.25
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97137
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97742
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96097
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Min),A,69.62
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Max),A,155.25
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,100.38
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,103.38
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,185.12
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,132.25
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.81
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11214
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97714
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99322
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Max),A,56.38
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.5
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,83.19
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.30288
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00786
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0305
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Min),A,87.25
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Max),A,198.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.75
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,40.38
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.62
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,39.25
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,97.75
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,126.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,235.38
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97781
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97028
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95947
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Min),A,68.62
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Max),A,121.5
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,94.12
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,110.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,145.38
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.07
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10802
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88937
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Min),A,29.38
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Max),A,67.25
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,55.25
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.12
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-140.62
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,177.13
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29296
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11101
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00258
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Min),A,114.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Max),A,173.62
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,147.12
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,43.5
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,37.5
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,71.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,148.88
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,208.62
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97037
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9798
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Min),A,85.25
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Max),A,155.88
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,117.25
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,87.62
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,119.5
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,190.62
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,158.25
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22197
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90912
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Min),A,25.62
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Max),A,37.5
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.62
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
