Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-81.25
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,129.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28872
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03426
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03935
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,2.25
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Min),A,113.62
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Max),A,186.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,146.75
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,38.25
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,36.88
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,98.75
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,148.62
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,221.25
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96823
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98218
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98083
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Min),A,91.62
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Max),A,161.75
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,124.62
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,86.75
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,123.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,196.88
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,162.38
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.56
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19103
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97739
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Max),A,50.5
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,30.88
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.31
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-84.25
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,156.25
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.30602
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02376
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03145
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Min),A,121.5
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Max),A,190.62
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,154.5
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,36.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,50.88
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,101.38
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,154.25
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,230.62
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.62
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94235
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98236
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Min),A,87.25
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Max),A,182.25
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,137.25
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,102.5
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.88
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,124.5
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,217.62
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,173.38
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.19
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26918
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91754
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Min),A,24.62
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Max),A,43.38
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-66.88
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-73.56
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-160.44
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31569
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0305
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05071
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Min),A,115.12
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Max),A,210.38
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,167.12
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,58.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,108.75
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,162.88
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,247.88
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97406
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98068
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98608
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Min),A,117.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Max),A,219.12
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,154.5
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,147.62
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,255.38
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,186.25
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.56
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26567
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93701
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Max),A,75.12
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.5
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-111.87
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32662
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02797
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05928
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.38
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Min),A,147.75
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Max),A,238.25
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,189.62
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,35.5
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,40.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,80.75
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,190.62
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,276.75
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.12
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97708
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Min),A,77.5
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Max),A,204.75
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,164.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,126.62
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,244.12
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,203.75
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.56
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25188
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93658
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.75
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-62.75
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,114.62
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2893
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06145
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.08223
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Min),A,90.88
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Max),A,228.12
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,178.75
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,11.75
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,86.38
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,38.88
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,65.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,144.25
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,261.38
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.62
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98175
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Min),A,95.25
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Max),A,167.88
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,130.12
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,148.62
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,207.25
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,174.38
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.69
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
