Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24898
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87213
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98627
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Max),A,36.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.31
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-112.44
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.94
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27257
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07323
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.09026
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Min),A,110.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Max),A,185.62
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,149.5
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,20.88
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,88.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,46.5
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,72.5
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,166.38
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,237.38
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.12
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98193
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Min),A,113.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Max),A,206.25
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,143.88
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,153.62
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,238.88
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,185.88
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.5
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.81
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28936
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88128
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Max),A,27.12
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.87
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-79.69
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.25
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29683
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03423
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06651
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Min),A,130.62
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Max),A,226.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,162.12
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,21.88
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,54.75
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,41.25
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,77.75
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,173.12
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,258.88
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97977
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,57.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Min),A,123.88
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Max),A,261.88
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,180.62
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,137.75
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,180.25
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,296.38
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,229.62
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.69
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.93
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36208
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94498
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Max),A,38.62
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.94
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-70.94
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,76.44
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.35103
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.10411
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0432
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Min),A,139.12
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Max),A,290.62
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,199.62
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,50.12
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,49.12
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,147.5
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,199.88
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,329.25
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.62
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,56.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Min),A,106.12
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Max),A,217.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,170.75
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.12
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,103.75
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.12
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,161.25
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,271.62
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,225.75
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33043
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98019
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96466
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.81
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-72.44
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.3456
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.1223
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03716
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Min),A,119.25
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Max),A,225.38
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,182.5
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,18.25
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,63.62
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,77.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,114.5
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,179.38
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,281.5
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.62
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Min),A,96.38
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Max),A,207.25
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,141.38
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,114.38
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.38
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,144.88
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,259.88
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,193.75
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.19
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29671
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92682
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Max),A,57.75
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.31
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.69
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-89.13
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31902
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0569
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0009
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.62
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.8
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Min),A,119.88
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Max),A,245.38
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,169.12
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,19.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,64.62
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,44.88
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,119.5
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,171.88
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,300.62
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96603
