Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98517
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Min),A,101.5
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Max),A,223.12
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,161.25
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,95.62
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,140.5
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,263.12
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,199.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.81
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.75
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25588
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91189
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98087
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Max),A,40.5
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.94
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.06
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.37
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28869
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0609
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00951
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.41
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Min),A,120.25
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Max),A,238.75
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,180.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,17.12
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,78.12
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,35.75
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,100.38
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,167.75
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,281.75
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98486
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97818
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98572
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Min),A,119.12
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Max),A,195.25
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,156.88
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.38
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,155.75
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,244.38
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,194.62
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23671
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93997
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97559
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Max),A,32.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.56
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-64.87
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,83.06
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32103
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04353
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01555
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Min),A,136.25
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Max),A,208.5
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,171.75
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,16.75
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,44.62
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,44.88
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,104.25
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,174.5
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,257.88
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.38
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97891
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95999
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98602
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Min),A,117.75
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Max),A,190.5
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,157.25
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,147.12
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,217.25
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,186.75
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.87
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.44
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18279
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95575
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97711
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Max),A,29.5
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,20.38
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-72.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32378
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07359
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07897
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Min),A,131.38
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Max),A,210.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,173.5
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,18.5
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,41.75
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,39.38
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,75.62
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,167.12
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,240.75
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.75
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96289
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96991
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Min),A,120.5
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Max),A,238.62
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,158.88
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,149.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,270.12
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,188.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.44
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20909
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95264
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Max),A,45.12
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.37
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-123.62
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33889
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03987
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06133
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.44
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Min),A,151.5
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Max),A,257.5
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,185.62
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,32.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,39.12
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,80.62
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,183.25
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,289.25
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97809
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97693
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9812
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Min),A,90.88
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Max),A,158.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,124.75
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,85.88
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,123.5
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,196.25
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,160.88
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.12
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19783
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95407
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Min),A,22.75
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Max),A,56.38
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.31
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-84.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.3496
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01982
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03288
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Min),A,127.88
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Max),A,189.12
