Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,159.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,17.62
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,39.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,40.38
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,109.75
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,164.88
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,224.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98724
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97278
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98102
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Min),A,86.38
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Max),A,179.38
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,124.25
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,124.12
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,212.38
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,155.88
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.69
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20262
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95956
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Max),A,49.38
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.69
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-129.13
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-102.63
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31228
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06273
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.01192
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Min),A,112.62
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Max),A,207.88
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,154.5
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,24.38
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,42.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,33.88
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,73.88
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,149.25
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,243.12
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96286
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98804
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Min),A,125.25
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Max),A,252.75
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,172.62
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,108.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,156.75
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,276.62
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,207.12
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.87
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.13
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22686
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Min),A,19.5
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Max),A,40.62
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,28.75
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.13
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-68.75
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-69.62
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.37578
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.10295
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00865
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Min),A,144.75
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Max),A,269.62
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,194.38
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,44.75
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,141.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,182.5
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,303.5
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9404
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Min),A,120.75
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Max),A,225.25
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,156.12
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.88
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,150.62
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,254.12
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,189.12
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.62
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15306
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Min),A,22.62
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Max),A,45.25
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.88
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.31
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.06
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,122.06
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.40667
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.20961
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01393
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Min),A,144.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Max),A,247.12
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,178.88
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,69.62
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,121.62
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,184.12
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,294.38
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.38
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90478
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98318
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Min),A,110.25
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Max),A,229.62
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,175.38
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,138.12
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,255.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,201.25
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11937
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Min),A,27.62
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Max),A,56.75
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,41.75
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.06
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-75.75
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,55.87
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.43511
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.20171
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00594
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Min),A,126.38
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Max),A,263.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,203.75
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,59.12
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,114.75
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,163.25
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,305.25
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.62
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92828
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Min),A,124.38
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Max),A,238.62
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,168.75
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.62
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,157.5
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,263.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,200.75
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.31
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1696
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99799
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Max),A,46.38
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,29.25
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-54.25
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.62
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.38772
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.14183
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03044
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
