Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Min),A,134.62
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Max),A,259.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,186.62
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,33.12
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,66.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,114.12
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,183.5
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,292.75
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97162
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98639
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Min),A,85.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Max),A,156.88
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,116.25
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.88
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.25
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,114.25
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,200.88
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,152.12
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.75
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15782
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Max),A,36.88
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.75
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.69
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,86.06
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32943
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.15914
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01305
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Min),A,99.38
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Max),A,171.12
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.25
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,63.62
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,126.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,130.25
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,217.62
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9722
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Min),A,86.5
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Max),A,143.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,113.38
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,122.88
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,181.75
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.12
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.37
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11125
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99683
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99643
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Min),A,28.38
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Max),A,68.75
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,38.25
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.69
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-103.13
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.35051
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08779
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.01717
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Min),A,118.5
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Max),A,189.12
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,149.5
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,31.5
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,44.5
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,107.5
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,155.62
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,230.5
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98425
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97461
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97861
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Min),A,77.12
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Max),A,133.88
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,103.25
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,105.12
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,159.38
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.88
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.63
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08217
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99731
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Max),A,40.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.13
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.44
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,163.5
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28548
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04652
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00755
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Min),A,96.75
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Max),A,167.38
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,25.88
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,42.5
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,75.75
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,126.38
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,198.62
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98611
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95428
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98376
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Min),A,77.62
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Max),A,154.38
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,115.12
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,103.75
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,180.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.12
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.44
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12078
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95538
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Max),A,30.25
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.5
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26287
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03398
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01704
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Min),A,83.5
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Max),A,174.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,123.62
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,35.5
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,39.5
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,73.75
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,116.38
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,202.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95511
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98175
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Min),A,79.75
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Max),A,152.62
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,111.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,109.12
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,175.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.12
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.44
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14711
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97086
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92654
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
