Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.06
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.221
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0208
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04167
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Min),A,85.5
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Max),A,163.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,43.25
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,26.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,61.12
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,116.62
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,186.12
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97678
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94586
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97757
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Min),A,78.62
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Max),A,140.38
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,102.75
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,102.62
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,167.38
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.25
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13347
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93628
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95721
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-83.06
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-83.37
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,165.5
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20928
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01711
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01982
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Min),A,83.25
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Max),A,148.25
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.75
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,53.75
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.88
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,27.12
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,40.38
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,112.12
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,177.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90396
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95535
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96512
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Min),A,70.38
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Max),A,114.38
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,91.75
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,87.5
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,134.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.69
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08766
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96283
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.94
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.44
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20534
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02641
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01122
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Min),A,79.5
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Max),A,123.25
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.62
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,33.88
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,57.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,97.12
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,141.5
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78521
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94531
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96497
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Min),A,73.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Max),A,118.12
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,90.12
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.38
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,128.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.31
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10906
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84027
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94437
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.06
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-86.63
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17903
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00603
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02144
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Min),A,81.25
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Max),A,126.75
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.88
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,24.62
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,38.12
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,96.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,136.88
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82092
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94388
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97797
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Min),A,79.5
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Max),A,151.62
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,119.25
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,87.88
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,167.88
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,132.88
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.75
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16408
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73339
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95016
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.69
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,176.87
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,123.5
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20607
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02409
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00911
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Min),A,88.88
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Max),A,160.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,127.62
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,22.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,52.62
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,97.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,175.62
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93951
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89316
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97201
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Min),A,82.62
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Max),A,125.38
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,101.88
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,99.38
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,134.75
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.62
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.12
