Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.31
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12847
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64941
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-70.69
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-73.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,85.06
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19988
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05574
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04121
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Min),A,99.12
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Max),A,142.88
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.25
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,29.38
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,20.62
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,38.38
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,109.5
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,152.12
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83645
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90793
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96612
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Min),A,69.25
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Max),A,128.12
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,97.38
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.38
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,136.12
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.25
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.12
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.62
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11922
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28728
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Min),A,18.88
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Max),A,31.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.38
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.19
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-119.44
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,73.88
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2054
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.09126
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04921
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,1.38
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,1.38
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,2.5
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Min),A,89.25
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Max),A,148.12
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,40.38
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,105.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,155.12
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88254
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93408
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96033
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Min),A,57.75
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Max),A,108.38
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,81.88
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,84.5
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,119.75
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.44
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.37
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10619
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67449
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.25
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-110.5
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-99.32
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20296
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06621
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04546
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.45
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.88
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Min),A,76.62
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Max),A,129.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,17.62
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,47.62
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,102.62
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,139.38
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79223
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92227
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96057
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Min),A,62.62
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Max),A,110.5
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,85.5
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,84.75
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,120.5
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.75
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.37
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08153
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9483
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.81
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-81.75
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.19
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20284
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06181
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03838
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Min),A,78.62
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Max),A,126.88
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.12
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,17.12
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,47.12
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,103.75
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,137.88
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.62
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73605
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89935
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95465
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Min),A,71.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Max),A,117.12
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,84.75
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.62
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,126.5
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.25
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04918
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95358
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.56
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.18
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20406
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11284
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06169
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Min),A,84.62
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Max),A,129.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.62
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.62
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,21.75
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,39.62
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,101.62
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,145.12
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
