Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84726
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94711
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96335
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Min),A,69.62
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Max),A,112.38
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,91.25
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.12
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,127.62
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.75
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.25
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.44
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05907
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94177
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Max),A,43.38
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.69
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-115.81
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22719
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.13875
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04546
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Min),A,80.38
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Max),A,134.88
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.12
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,24.62
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,61.5
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,102.38
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,153.5
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.69
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74347
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93729
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9631
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Min),A,67.75
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Max),A,120.25
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,92.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,85.38
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,133.88
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.75
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.44
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08132
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90961
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Max),A,35.38
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.12
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.62
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-75.69
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22033
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.10625
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04771
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Min),A,79.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Max),A,134.25
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,109.88
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,22.25
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,48.88
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,103.62
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,151.62
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73346
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95102
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96582
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Min),A,75.75
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Max),A,112.38
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,89.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,93.88
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,123.88
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.31
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11891
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96512
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.44
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-83.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22402
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01225
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05165
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Min),A,90.12
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Max),A,125.25
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.75
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,10.12
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.38
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,28.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,58.5
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,113.5
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,141.75
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.62
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7803
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93387
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96555
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Min),A,66.88
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Max),A,115.12
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,92.5
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,85.12
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,127.12
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.12
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.25
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11928
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96612
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Max),A,28.62
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.63
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-76.81
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-174.63
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22063
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01482
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02635
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Min),A,74.75
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Max),A,126.25
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.12
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,8.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.38
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,18.5
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,58.25
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,103.88
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,145.38
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80014
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95026
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96905
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Min),A,66.75
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Max),A,132.62
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,101.62
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,84.88
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,149.75
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.75
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.37
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11485
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96957
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Max),A,25.88
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.37
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-136.25
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-157.63
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2387
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01372
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04244
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.5
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
