Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Min),A,81.88
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Max),A,143.38
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.12
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,9.12
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.75
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,26.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,69.62
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,103.88
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,167.5
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75384
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86322
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97067
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Min),A,82.62
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Max),A,134.25
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,106.25
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.88
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,144.5
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.62
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.63
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0931
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4656
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Max),A,31.5
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.06
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-73.19
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,108.69
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24501
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01933
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04765
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Min),A,89.38
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Max),A,155.38
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,119.75
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,10.5
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.88
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,74.25
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,106.25
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,163.62
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.25
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8006
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87228
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96313
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Min),A,60.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Max),A,145.62
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,100.25
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,154.88
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.62
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.38
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-136.13
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10869
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4978
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97852
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.94
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20162
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05208
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0533
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Min),A,68.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Max),A,165.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,116.25
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.75
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,11.5
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,32.88
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,80.62
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,174.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.62
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85611
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86194
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96146
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Min),A,66.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Max),A,122.62
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,93.62
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,127.75
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.12
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.93
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1053
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34987
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93747
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.19
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-120.12
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,83.06
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16774
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03874
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04637
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,2.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Min),A,76.62
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Max),A,132.25
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.88
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,26.25
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,88.5
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,136.12
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82388
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90732
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96625
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Min),A,67.12
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Max),A,129.62
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,99.88
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,84.88
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,139.25
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.25
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.88
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-78.63
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14064
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21132
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93915
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.31
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-125.75
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17433
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00764
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04637
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Min),A,77.5
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Max),A,139.38
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,110.12
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,39.25
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,93.75
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,147.62
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.56
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84497
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91824
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96197
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Min),A,57.75
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Max),A,146.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,92.25
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,76.88
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,152.62
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.12
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.62
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.75
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1483
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.149
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94891
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.75
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-80.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.75
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17702
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01491
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05156
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
