Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Min),A,68.25
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Max),A,158.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.12
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,40.88
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,85.88
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,162.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84945
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82699
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95618
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Min),A,63.12
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Max),A,120.25
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,89.5
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.25
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,130.38
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.94
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-139.31
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09517
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64886
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96841
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-74.62
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-71.62
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,52.19
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18825
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01259
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04836
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Min),A,70.25
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Max),A,142.12
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.75
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,36.25
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,84.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,151.38
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91104
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86404
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96423
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Min),A,70.75
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Max),A,130.38
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,94.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,139.25
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.88
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.81
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.06
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10704
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72879
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97421
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Max),A,27.25
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.62
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-77.88
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,43.94
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21059
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01967
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05223
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Min),A,80.25
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Max),A,148.75
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.38
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,46.88
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,102.38
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,153.75
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92691
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91247
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96652
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Min),A,64.75
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Max),A,117.75
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,88.12
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,90.75
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,135.38
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.19
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.44
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1017
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81506
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95438
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.56
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-90.94
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,39.69
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1968
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0049
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02431
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.5
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Min),A,68.25
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Max),A,125.5
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.75
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,56.75
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,13.75
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,44.62
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,101.12
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,145.5
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91049
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95666
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97345
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Min),A,75.75
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Max),A,124.62
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,96.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,95.5
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,145.5
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.88
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.56
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12309
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75351
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93787
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Max),A,23.5
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-55.75
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.19
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20214
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03291
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0396
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Min),A,81.88
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Max),A,139.88
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,61.88
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,19.75
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,58.88
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,103.62
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,163.5
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89871
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89267
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97586
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Min),A,84.75
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Max),A,132.5
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,105.5
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,99.88
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,141.12
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.12
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-90.75
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-64.75
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17751
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.60107
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93072
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
