Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.06
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,161.81
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-64.75
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17406
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03624
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03243
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Min),A,94.5
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Max),A,142.62
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,115.62
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,42.62
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,108.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,149.25
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93368
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93106
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Min),A,75.75
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Max),A,138.62
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,107.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,99.12
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,153.38
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.75
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.25
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-158.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17632
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29052
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94287
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-87.44
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-130.25
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20583
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00755
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04042
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Min),A,85.62
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Max),A,148.75
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,116.25
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,45.25
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,106.88
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,161.75
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91437
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95599
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97348
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Min),A,67.88
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Max),A,127.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,98.88
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.12
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,142.75
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-91.69
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16619
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22914
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96158
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Max),A,43.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.31
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-58.56
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2043
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00175
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02528
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Min),A,78.5
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Max),A,158.5
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,18.88
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,44.12
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,93.25
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,172.5
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92547
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90069
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97485
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Min),A,85.5
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Max),A,138.5
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,107.75
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,97.25
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,147.12
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.75
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.06
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.56
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14531
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20174
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97562
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Max),A,30.5
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-87.63
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-166.81
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19939
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06889
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04637
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Min),A,94.75
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Max),A,158.38
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,124.12
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,81.75
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,113.62
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,165.75
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94461
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83713
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97278
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Min),A,78.5
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Max),A,137.62
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,103.25
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,95.38
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,145.5
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.5
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.69
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-157.25
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15798
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.6625
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Max),A,39.12
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.13
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-121.06
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,85.19
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2134
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.09651
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05922
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.75
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Min),A,95.12
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Max),A,161.62
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,127.88
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,31.25
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.38
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,106.38
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,170.62
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.88
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92557
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96765
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98312
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Min),A,72.12
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Max),A,162.88
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,120.12
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,99.12
