Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,182.5
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,139.38
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.75
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.06
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22356
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19612
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Max),A,41.25
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.88
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.88
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.13
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-89.69
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.69
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24733
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04878
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04585
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Min),A,88.5
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Max),A,188.88
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,144.62
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,65.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,111.38
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,208.12
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9379
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98029
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98071
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Min),A,58.25
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Max),A,163.62
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,113.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,84.88
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,182.38
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.75
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.38
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.94
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21053
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.09337
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93433
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Max),A,29.75
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.19
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-113.87
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,136.75
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23125
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01842
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04558
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Min),A,73.25
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Max),A,182.5
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,128.12
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,23.12
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,64.5
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,100.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,199.75
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.56
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91806
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98209
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97702
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Min),A,79.62
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Max),A,128.38
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,101.75
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,103.62
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,151.12
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.25
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.94
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-161.25
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17345
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.42776
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92865
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Max),A,38.62
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.19
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-69.94
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.44
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20488
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.10887
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06365
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Min),A,87.38
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Max),A,160.5
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,16.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,61.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,110.5
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,179.38
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97446
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96915
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97122
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Min),A,48.25
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Max),A,175.38
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,101.38
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.38
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,195.38
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.25
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.56
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-118.56
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16036
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31789
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96854
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Max),A,30.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.88
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.94
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-118.44
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,34.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20699
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08833
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06377
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Min),A,63.38
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Max),A,196.12
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,118.25
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,11.25
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,19.62
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,42.25
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,87.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,215.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95264
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9505
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Min),A,108.12
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Max),A,187.62
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,143.12
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,128.5
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,205.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,161.25
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.69
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-63.57
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23809
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.62026
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Max),A,43.38
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.62
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.62
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.63
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-112.75
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,86.69
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27318
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04356
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04234
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Min),A,132.62
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Max),A,224.25
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,174.5
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,42.75
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,158.25
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,239.12
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
