Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96661
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96497
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Min),A,114.38
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Max),A,187.5
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,147.38
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,130.75
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,205.75
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,167.12
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.06
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-143.56
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26751
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.59326
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85373
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-77.38
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-88.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23815
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01567
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0501
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Min),A,123.12
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Max),A,195.5
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,156.12
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,45.38
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,137.12
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,211.75
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77087
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Min),A,126.38
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Max),A,197.88
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,163.12
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,143.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,213.38
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,177.88
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.19
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-129.81
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24648
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.51727
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87771
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.19
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-76.5
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.19
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24602
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00496
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07668
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.42
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.44
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Min),A,135.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Max),A,206.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,171.75
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,46.12
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,34.88
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,149.5
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,219.62
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9393
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95605
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Min),A,147.62
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Max),A,221.38
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,178.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,164.38
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,233.38
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,200.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.56
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-79.31
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29772
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16832
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88196
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-70.69
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.31
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-94.12
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28124
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03575
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07771
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.16
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.88
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Min),A,156.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Max),A,229.75
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,185.62
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,29.12
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,60.62
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,171.38
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,239.88
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.06
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78253
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94806
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99158
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Min),A,143.88
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Max),A,233.62
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,181.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,159.88
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,246.38
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,194.75
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.5
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.19
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27514
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.05061
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87146
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.94
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.75
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,67.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2668
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0746
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05788
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Min),A,152.38
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Max),A,242.38
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,189.12
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,54.5
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,166.25
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,253.62
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81415
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90872
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98734
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Min),A,107.75
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Max),A,196.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,146.38
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,123.25
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,217.25
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,156.5
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.57
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-64.63
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2119
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29912
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90603
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.5
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23583
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02849
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05049
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
