Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Min),A,118.25
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Max),A,203.62
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,155.25
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,34.75
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,131.25
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,223.88
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.5
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84118
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8656
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Min),A,111.25
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Max),A,177.75
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,143.75
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,116.5
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,182.5
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.25
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.56
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-67.75
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.69
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2018
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22469
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96509
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Max),A,51.12
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.13
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-80.13
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,83.56
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27053
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00639
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03081
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Min),A,120.75
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Max),A,208.5
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,169.75
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,37.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,124.5
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,218.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87286
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92694
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9866
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Min),A,120.12
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Max),A,168.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,138.62
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,127.5
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,177.38
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.12
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.94
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-73.88
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21288
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33306
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91019
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Max),A,46.88
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,2.38
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.81
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-91.38
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24761
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00819
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03886
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Min),A,127.12
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Max),A,200.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,154.75
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,17.62
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,35.75
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,133.62
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,207.88
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89557
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84869
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Min),A,102.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Max),A,210.75
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,153.75
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,123.25
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,214.88
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,167.38
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.06
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21334
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.43755
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89248
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.88
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.13
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-63.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-54.44
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23555
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02092
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06929
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Min),A,108.88
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Max),A,221.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,161.5
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,54.38
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,13.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,26.25
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,129.62
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,224.38
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.19
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89749
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80777
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Min),A,107.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Max),A,201.88
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,151.38
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,114.88
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,213.38
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,157.12
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1967
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55038
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Max),A,34.88
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.94
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.06
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.25
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25743
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06267
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0703
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Min),A,114.75
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Max),A,231.5
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,168.25
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,31.5
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,121.75
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,241.88
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88455
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93466
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Min),A,98.62
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Max),A,198.25
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,156.75
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,117.38
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,207.25
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,166.88
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.88
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.31
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22393
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68731
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97501
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Max),A,35.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.13
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-79.5
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,102.13
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27987
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00932
