Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04295
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,231.02
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Min),A,114.25
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Max),A,222.75
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,174.88
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,18.38
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,47.25
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,132.75
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,228.38
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83047
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93921
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98135
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Min),A,89.12
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Max),A,171.5
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,123.25
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,104.75
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,177.12
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,133.25
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.12
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20568
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84347
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7912
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.44
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-114.19
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.5
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19908
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02858
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04836
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Min),A,95.38
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Max),A,177.25
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,128.88
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,19.25
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,39.5
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,111.12
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,183.25
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.56
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84195
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97009
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9715
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Min),A,75.75
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Max),A,122.25
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,97.88
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.38
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,138.38
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.62
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.19
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.62
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16371
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82165
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82773
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.06
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-89.13
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,38.19
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17623
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01076
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04445
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.62
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Min),A,81.38
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Max),A,128.25
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.75
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,9.75
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,21.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,76.5
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,93.12
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,144.62
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93649
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96396
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97617
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Min),A,84.62
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Max),A,155.88
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,118.62
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,100.12
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,168.75
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.38
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.5
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17443
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89053
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85501
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.69
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.81
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-163.75
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19377
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05812
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06273
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Min),A,90.88
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Max),A,161.5
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,124.62
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,21.88
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,35.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,107.25
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,175.12
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95761
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96539
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96927
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Min),A,68.25
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Max),A,175.12
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,111.88
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,207.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.5
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.166
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87008
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87994
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.62
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.38
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.56
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18996
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0139
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06218
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Min),A,74.62
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Max),A,180.88
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,119.25
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,49.75
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,23.38
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,55.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,86.5
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,212.75
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92013
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97382
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9628
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Min),A,54.88
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Max),A,151.88
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,97.62
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,174.88
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.38
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.63
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.5
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15053
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77295
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9447
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
