Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.69
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.88
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,120.56
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18688
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01878
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0359
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Min),A,63.25
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Max),A,162.62
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.38
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,24.88
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,50.12
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,81.12
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,185.38
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88724
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97958
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97632
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Min),A,81.25
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Max),A,174.25
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,117.25
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,110.5
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,198.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,138.5
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.62
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16905
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78256
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86978
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.37
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-85.75
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19448
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01415
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02461
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Min),A,88.75
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Max),A,180.75
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,124.25
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,29.62
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,75.5
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,117.88
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,204.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85736
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95145
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96402
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Min),A,57.75
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Max),A,138.62
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,98.25
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.75
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,149.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,115.25
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.93
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.69
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12755
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8988
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87439
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-96.75
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.5
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.44
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19405
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06041
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03835
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Min),A,64.75
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Max),A,143.88
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.25
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,20.62
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,82.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,80.38
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,158.75
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91904
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93158
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9639
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Min),A,57.62
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Max),A,139.88
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,103.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.75
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,151.75
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.75
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.12
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.62
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16963
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90448
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92331
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.19
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.19
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,74.75
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18224
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01778
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05666
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.38
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Min),A,65.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Max),A,149.75
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.75
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,34.88
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,22.75
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,79.12
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,80.25
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,162.12
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8948
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97446
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9566
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Min),A,51.88
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Max),A,118.5
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,85.25
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,144.62
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.75
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.44
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1873
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86184
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94827
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.81
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-129.13
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.5
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19054
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02065
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03789
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Min),A,63.75
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Max),A,128.5
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.25
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,21.12
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,22.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,78.88
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,85.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,153.88
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91684
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95538
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97244
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Min),A,63.5
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Max),A,188.5
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,120.5
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
