Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,80.12
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,204.12
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.62
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.5
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.93
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16756
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81283
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9035
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.12
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-67.06
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19588
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02937
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03322
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Min),A,70.62
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Max),A,195.38
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,127.75
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,22.12
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,38.88
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,87.62
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,211.12
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91952
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96005
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Min),A,91.62
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Max),A,203.62
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,138.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,118.75
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,217.12
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,155.62
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.44
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20058
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69781
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91589
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.32
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-76.38
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.69
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22518
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08946
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02058
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.34
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Min),A,92.75
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Max),A,211.38
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,147.62
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,20.25
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,68.12
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,125.88
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,223.88
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88003
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9826
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96652
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Min),A,66.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Max),A,152.62
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,99.5
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,105.75
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,182.88
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.88
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.87
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.31
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19814
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65261
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9563
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Max),A,22.75
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.25
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-72.75
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-159.75
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20757
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0714
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00746
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Min),A,73.62
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Max),A,169.62
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.62
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,9.12
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,23.88
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,107.5
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,97.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,198.62
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85956
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91302
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9379
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Min),A,62.75
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Max),A,91.5
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,73.12
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.88
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.75
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.06
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07909
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80023
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93466
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Max),A,31.75
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.69
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.56
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,93.31
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.153
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01271
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00713
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Min),A,70.5
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Max),A,112.88
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.12
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,18.38
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,49.75
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,80.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,126.25
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8284
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88711
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97153
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Min),A,57.88
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Max),A,147.5
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,113.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,153.62
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.12
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-118.44
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.31
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16362
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62683
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8959
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.31
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-61.13
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-115.38
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17653
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03752
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02773
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Min),A,68.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Max),A,155.25
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,121.38
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,50.88
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,78.62
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,162.5
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
