Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87619
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98987
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95364
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Min),A,52.88
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Max),A,90.25
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,65.5
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.75
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.38
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.25
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.12
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1512
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48992
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92334
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-89.81
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-85.5
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.63
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1559
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02171
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03212
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Min),A,60.62
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Max),A,98.25
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.38
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,48.75
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,66.62
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,81.5
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,123.88
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.13
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7593
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88412
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92822
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Min),A,45.12
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Max),A,96.38
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,62.38
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,119.25
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.31
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.19
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08156
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.626
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92367
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,2.5
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.69
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-51.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.38
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11897
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00136
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00322
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Min),A,52.88
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Max),A,105.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,9.25
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,15.12
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,58.38
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,66.62
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,127.12
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72763
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87414
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90146
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Min),A,42.75
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Max),A,67.75
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,53.75
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.81
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.31
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06551
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7359
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87005
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,2.62
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.69
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.81
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,40.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08995
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01967
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.02773
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Min),A,49.5
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Max),A,74.62
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.75
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,6.12
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,15.12
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,64.5
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,81.75
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.69
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.56
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78671
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89029
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90546
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Min),A,40.75
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Max),A,94.25
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,54.25
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.25
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0551
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8695
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89767
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-83.06
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-68.06
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09364
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00182
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.02077
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Min),A,47.88
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Max),A,100.75
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,26.12
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,59.5
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,109.12
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.19
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8164
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83584
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90497
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Min),A,44.5
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Max),A,72.12
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,53.62
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.38
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06624
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91354
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89776
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-74.44
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-57.87
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-122.44
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09587
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00392
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01036
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
