Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Min),A,50.75
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Max),A,77.62
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.75
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,21.88
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,60.62
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,84.88
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.93
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.38
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.44
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86542
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80212
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89755
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Min),A,40.62
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Max),A,71.12
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,51.88
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.06
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.06
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05406
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76068
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83883
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.25
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.56
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-121.56
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09215
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01759
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01683
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Min),A,46.88
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Max),A,76.75
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,6.88
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,59.5
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,81.25
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.75
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.44
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89578
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87472
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89554
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Min),A,36.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Max),A,77.75
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,52.25
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.94
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.88
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.56
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05705
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5331
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75766
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Max),A,7.88
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-114.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-61.69
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-112.19
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08391
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01717
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02031
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Min),A,43.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Max),A,84.12
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.75
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,54.62
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,89.75
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.25
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.12
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9155
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83969
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85464
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Min),A,34.62
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Max),A,63.5
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,45.62
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.63
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05409
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.43621
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85385
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Max),A,8.25
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,2.5
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-92.25
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-116.18
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.19
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07985
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.024
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03508
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Min),A,41.38
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Max),A,71.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.75
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,54.25
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,76.12
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.44
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86456
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84381
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.875
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Min),A,36.12
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Max),A,65.5
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,47.75
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.06
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-62.75
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06255
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48482
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85449
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,2.5
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-64.63
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,27.25
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09139
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02358
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02992
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Min),A,43.38
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Max),A,72.5
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.75
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,22.12
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,54.88
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,78.12
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.81
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.06
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.06
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84073
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88394
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8772
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Min),A,34.25
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Max),A,65.88
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,46.25
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.12
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06465
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6376
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87585
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-75.44
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-115.5
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
