Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09419
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01506
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02065
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Min),A,40.75
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Max),A,73.38
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.88
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,6.75
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,30.12
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,56.62
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,86.62
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.81
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.5
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.12
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87146
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86838
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85367
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Min),A,34.12
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Max),A,60.12
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,45.25
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.94
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03603
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56902
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93045
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Max),A,44.25
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.38
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.43
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,47.94
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10518
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02364
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00664
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Min),A,39.75
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Max),A,97.62
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.75
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,55.12
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,56.25
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,104.38
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.88
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86944
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88376
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85834
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Min),A,33.25
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Max),A,61.62
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,42.62
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.56
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-64.44
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0605
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48626
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87796
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,2.38
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,151.19
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.63
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0855
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03609
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00627
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Min),A,38.12
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Max),A,73.12
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.75
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,62.25
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,56.75
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,78.75
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.75
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.06
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.81
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88949
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83597
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88009
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Min),A,37.88
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Max),A,63.5
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,46.25
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-134.81
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.13
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04201
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75167
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87198
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,2.5
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.25
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.37
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,51.88
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08986
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03246
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00557
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Min),A,44.25
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Max),A,72.12
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.12
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,25.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,57.25
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,77.88
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.75
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.62
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91971
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83938
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87872
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Min),A,39.88
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Max),A,61.25
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.81
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.87
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.19
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04991
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.793
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86246
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.12
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-175.75
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,31.81
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09273
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02028
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01466
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Min),A,45.5
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Max),A,68.12
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,57.38
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,75.25
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.12
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91208
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84479
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89123
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Min),A,38.62
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Max),A,70.12
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,50.25
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.31
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06139
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88843
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90115
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
