Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Max),A,7.62
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.44
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-112.5
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.06
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09105
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01463
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01784
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Min),A,44.25
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Max),A,76.12
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.12
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,58.12
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,84.62
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.62
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.19
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88318
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81891
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87463
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Min),A,38.88
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Max),A,60.75
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-90.19
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04619
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8313
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8508
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.06
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-123.94
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-73.5
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09056
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02303
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01982
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Min),A,44.5
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Max),A,71.38
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,25.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,59.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,77.62
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.19
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78491
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84222
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83413
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Min),A,35.12
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Max),A,54.88
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,42.62
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-90.31
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.19
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03911
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69976
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89044
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-139.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-72.06
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-95.5
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0829
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02104
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02242
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Min),A,41.25
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Max),A,61.62
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.25
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,25.75
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,55.25
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,69.12
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.19
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.5
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80392
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85959
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84308
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Min),A,36.5
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Max),A,61.12
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,45.38
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.81
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.63
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0327
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6809
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94089
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.88
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-80.69
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-74.12
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08046
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02602
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01299
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Min),A,42.62
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Max),A,69.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,11.38
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,55.62
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,76.75
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.06
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86355
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85577
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84579
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Min),A,36.88
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Max),A,58.38
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,45.12
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.75
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.5
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03752
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68106
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89191
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,2.25
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.88
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-66.38
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-151.81
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07771
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03145
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00572
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.09
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Min),A,44.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Max),A,66.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,11.12
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,56.25
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,71.75
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.75
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.5
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80114
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82535
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8598
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Min),A,34.88
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Max),A,59.25
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,44.5
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
