Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.06
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.63
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05504
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76471
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90152
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,2.38
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-92.94
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-59.56
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.81
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08336
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03346
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01637
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.91
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Min),A,41.88
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Max),A,67.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,13.5
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,55.25
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,75.12
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.13
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.69
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.06
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79196
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81448
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87454
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Min),A,39.75
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Max),A,64.62
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,48.25
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.56
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.69
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05171
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62985
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90207
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-161.69
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.63
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.37
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09483
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03261
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0269
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.3
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Min),A,42.62
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Max),A,71.25
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.25
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,21.25
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,54.88
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,77.38
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.19
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.5
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88403
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86639
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86508
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Min),A,34.62
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Max),A,57.75
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,44.38
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.06
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.94
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05052
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69372
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87936
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.75
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-76.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-117.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08687
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02525
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02248
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.84
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Min),A,42.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Max),A,64.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.38
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,7.75
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,55.25
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,70.62
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.12
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88959
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88595
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88681
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Min),A,35.75
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Max),A,64.25
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,46.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.81
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.81
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.06
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06117
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65335
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77734
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.25
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-90.25
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-126.75
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08202
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01091
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02327
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Min),A,43.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Max),A,70.12
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.62
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,56.75
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,77.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.62
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87048
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86304
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86798
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Min),A,35.88
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Max),A,56.62
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,43.62
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.81
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.19
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04747
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69619
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88345
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Max),A,8.25
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,2.62
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-98.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-120.5
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,115.12
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08916
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01646
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02098
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Min),A,43.12
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Max),A,63.12
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,54.38
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,70.88
