Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.38
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87533
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85345
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85312
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Min),A,33.88
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Max),A,55.12
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,42.88
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.56
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.94
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04613
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7846
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88437
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,2.75
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.63
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-112.81
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-120.88
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08818
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02287
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02623
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.66
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Min),A,40.5
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Max),A,63.12
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.38
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,54.62
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,70.88
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.81
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.81
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86087
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86667
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8739
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Min),A,36.12
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Max),A,60.75
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,44.12
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,56.56
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.94
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05434
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6752
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85092
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.93
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.63
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.69
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08562
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03328
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0251
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.52
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.44
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.03
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.89
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Min),A,38.25
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Max),A,67.62
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,25.75
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,53.62
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,74.5
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83374
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91397
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89014
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Min),A,36.62
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Max),A,57.88
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,44.62
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.69
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.68
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.19
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.066
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6932
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84845
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.81
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-62.25
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,147.06
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08919
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02312
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02245
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Min),A,43.38
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Max),A,64.5
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,12.25
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,16.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,58.25
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,74.5
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.75
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81308
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88418
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86069
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Min),A,33.75
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Max),A,55.5
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.81
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.5
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04939
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71328
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85107
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.25
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-86.31
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,83.44
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08476
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0284
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02217
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Min),A,40.12
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Max),A,63.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.12
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,56.75
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,71.88
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.56
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.38
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84973
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86618
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87283
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Min),A,37.38
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Max),A,62.5
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,46.25
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.81
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.38
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04442
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5668
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83423
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,2.62
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.5
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-162.5
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,139.44
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08232
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02937
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02489
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
