Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Min),A,44.62
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Max),A,69.88
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.38
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,25.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,56.88
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,77.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.38
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.31
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90665
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90216
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86261
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Min),A,35.38
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Max),A,59.12
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,44.62
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-136.37
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.31
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0291
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48058
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89175
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.75
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.19
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.81
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08757
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0378
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01964
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Min),A,43.25
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Max),A,67.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.25
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,57.75
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,74.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.56
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92029
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8768
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83731
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Min),A,33.62
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Max),A,57.5
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,44.38
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-173.88
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-63.81
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03258
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53475
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89026
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.44
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.69
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.62
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08193
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04491
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02626
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.38
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Min),A,42.12
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Max),A,66.38
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.75
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,56.5
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,76.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.75
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.19
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8815
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85696
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86059
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Min),A,37.12
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Max),A,74.12
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,47.5
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.56
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.75
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04918
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75796
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80035
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.87
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-162.69
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.31
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08833
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03157
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02467
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Min),A,44.12
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Max),A,80.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.88
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,57.12
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,86.88
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.19
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.69
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.88
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90024
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86157
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85663
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Min),A,41.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Max),A,62.88
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,47.62
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.5
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.93
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.56
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04646
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83523
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76938
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Max),A,12.25
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-83.5
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,148.19
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.94
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07909
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03471
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0251
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Min),A,47.25
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Max),A,68.25
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.38
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,16.5
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,58.25
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,76.12
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.44
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.94
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89285
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90753
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86456
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Min),A,38.38
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Max),A,60.5
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,46.12
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.25
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06206
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93164
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87689
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.19
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-91.12
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
