Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08769
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02809
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02614
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Min),A,43.88
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Max),A,66.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.75
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,34.88
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,60.62
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,74.5
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.81
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97226
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88013
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88214
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Min),A,39.38
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Max),A,73.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,50.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.56
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01558
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96008
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89639
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Max),A,36.25
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.25
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-91.12
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14076
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07594
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01833
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Min),A,35.25
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Max),A,78.88
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.62
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,22.12
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,60.88
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,62.5
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,87.88
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96509
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87881
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85785
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Min),A,36.5
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Max),A,64.25
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,46.88
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.31
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03343
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86981
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89621
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Max),A,36.62
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,53.44
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09752
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01503
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02129
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Min),A,35.75
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Max),A,70.5
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,18.62
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,57.88
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,60.75
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,79.38
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.44
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90317
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87317
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90985
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Min),A,46.12
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Max),A,143.88
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,63.62
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,152.5
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.31
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07857
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76245
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90268
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Max),A,21.12
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-87.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-114.44
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11794
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03383
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03972
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,195.78
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,196.05
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,195.41
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Min),A,52.62
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Max),A,164.25
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.75
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,21.62
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,17.75
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,65.75
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,60.75
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,173.5
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85803
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8356
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94067
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Min),A,51.75
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Max),A,172.25
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,77.88
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,186.38
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.75
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.62
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.19
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09761
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68484
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89865
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-98.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-63.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13735
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02007
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05205
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,195.91
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,196.75
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,195.31
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Min),A,59.88
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Max),A,192.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.38
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,15.12
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,74.12
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,65.62
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,205.38
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.25
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88202
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83713
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90674
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Min),A,53.12
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Max),A,75.25
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,60.12
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.88
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.25
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.63
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.81
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05846
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75467
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8584
