Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-69.12
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-79.44
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-98.69
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10204
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03407
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02898
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.5
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.03
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.03
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.11
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Min),A,59.62
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Max),A,80.38
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.88
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,17.38
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,29.12
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,70.75
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,89.12
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87927
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84665
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88217
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Min),A,45.62
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Max),A,67.25
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,54.12
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.38
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.56
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.06
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05605
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59109
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8667
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.75
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-79.25
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,80.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09996
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01244
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02721
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.14
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.75
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.53
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,198.45
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.8
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Min),A,52.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Max),A,76.5
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.62
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,18.38
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,31.12
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,64.5
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,84.88
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.12
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82861
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88708
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90997
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Min),A,50.12
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Max),A,112.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,67.25
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,121.75
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.25
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.63
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08925
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99829
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86859
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Min),A,33.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Max),A,36.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,33.75
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-53.44
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-129.63
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22115
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.17748
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01378
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Min),A,45.38
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Max),A,103.25
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Min),A,51.88
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Max),A,72.38
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Min),A,67.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Max),A,128.75
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T23:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.75
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85046
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92642
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90939
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Min),A,49.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Max),A,113.5
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,67.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,121.5
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.12
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02696
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82135
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84662
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Max),A,36.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.87
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,45.06
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18166
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.09126
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02153
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Min),A,46.5
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Max),A,106.12
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.38
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Min),A,18.62
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Max),A,66.62
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Min),A,70.5
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Max),A,128.75
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T23:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.44
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82074
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85522
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89157
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Min),A,47.88
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Max),A,80.25
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,62.25
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.25
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.31
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05101
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6221
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82779
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-73.81
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,35.63
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10109
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04558
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03053
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.64
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.42
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.14
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.86
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Min),A,57.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Max),A,88.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.62
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Min),A,17.62
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Min),A,71.75
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Max),A,95.88
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T23:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.25
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87158
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86111
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91232
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Min),A,57.12
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Max),A,95.62
