Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,69.38
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.25
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.88
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.87
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06175
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78643
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87091
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Max),A,10.12
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.56
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-89.06
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,95.25
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11342
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03828
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03374
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.38
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Min),A,60.25
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Max),A,103.5
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.38
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Min),A,74.5
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Max),A,111.75
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T23:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.5
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92126
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89343
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89297
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Min),A,47.62
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Max),A,74.88
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,61.38
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.88
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.56
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05949
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72271
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90814
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.88
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.62
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.57
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-120.25
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10698
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03093
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02522
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.5
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Min),A,56.38
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Max),A,83.75
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.88
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Min),A,19.75
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Max),A,41.12
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Min),A,73.75
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Max),A,100.5
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T23:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82632
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90188
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90698
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Min),A,55.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Max),A,92.38
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,62.88
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.25
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.69
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07707
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75869
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84909
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.44
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-110.56
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10579
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02242
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02269
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Min),A,62.75
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Max),A,100.5
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Min),A,22.88
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Max),A,39.88
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Min),A,75.12
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Max),A,113.88
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T23:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.94
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85028
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90634
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92148
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Min),A,49.62
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Max),A,93.38
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,72.25
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.25
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.38
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.62
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.19
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.81
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10463
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82995
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88598
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.37
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.94
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-124.88
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12743
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01732
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02907
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.75
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Min),A,58.62
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Max),A,102.12
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.12
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Min),A,24.5
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Max),A,35.88
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Min),A,75.75
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Max),A,113.38
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T22:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89169
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93567
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9154
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Min),A,51.12
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Max),A,89.12
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,66.38
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.06
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0978
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8414
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94397
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.25
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-75.06
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,130.44
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13707
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01866
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01439
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Min),A,60.88
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Max),A,100.25
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.25
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Min),A,25.88
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Max),A,51.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
