Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Min),A,80.75
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Max),A,113.75
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T22:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90997
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94339
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93558
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Min),A,59.25
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Max),A,127.12
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,79.88
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,140.38
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.62
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.75
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12181
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8583
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95743
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.37
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-74.88
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-132.31
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15828
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01051
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02336
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.2
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Min),A,69.62
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Max),A,138.5
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.75
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Min),A,28.25
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Max),A,46.88
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Min),A,90.88
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Max),A,152.12
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T22:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90713
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9274
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96576
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Min),A,76.38
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Max),A,142.12
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,109.25
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,92.88
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,154.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.25
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17107
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7576
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91388
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.5
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-72.19
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,142.56
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18282
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03072
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05083
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Min),A,87.62
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Max),A,152.38
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,120.25
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Min),A,26.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Max),A,45.12
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Min),A,104.5
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Max),A,164.12
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T22:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91968
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91672
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97971
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Min),A,111.25
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Max),A,187.62
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,148.38
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,125.88
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,199.62
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,161.88
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.31
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.75
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21007
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74832
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89764
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.12
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.19
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.06
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22469
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00377
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04781
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Min),A,123.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Max),A,199.12
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,159.5
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Min),A,25.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Max),A,45.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Min),A,137.5
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Max),A,210.5
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T22:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89456
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93756
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97455
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Min),A,80.75
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Max),A,176.5
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,140.62
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,95.38
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,189.88
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,156.38
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.25
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.81
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19884
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81646
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93155
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.38
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-71.62
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22014
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01228
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04384
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Min),A,92.38
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Max),A,186.25
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,151.88
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Max),A,20.75
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Min),A,26.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Max),A,49.5
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Min),A,106.88
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Max),A,201.12
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T22:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87057
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94861
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96002
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Min),A,87.88
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Max),A,148.5
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,108.25
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,107.88
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,164.12
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.75
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.25
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.44
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15117
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89499
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94455
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.75
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-63.37
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,102.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.187
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00792
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04207
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
