Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Min),A,98.62
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Max),A,159.62
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.38
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Min),A,31.12
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Max),A,57.5
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Min),A,119.75
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Max),A,175.62
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T21:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93759
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9538
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96716
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Min),A,86.38
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Max),A,151.62
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,114.62
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,110.62
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,171.5
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.62
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.31
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19252
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87994
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94806
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.87
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-71.25
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-150.06
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20131
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0388
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03005
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Min),A,96.75
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Max),A,162.62
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,127.62
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Max),A,29.12
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Min),A,31.62
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Max),A,68.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Min),A,121.62
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Max),A,184.5
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T21:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92071
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97116
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Min),A,89.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Max),A,152.62
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,117.5
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,120.38
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,178.88
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,146.75
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.25
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24837
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82998
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95871
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Max),A,49.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,25.38
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,164.12
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23531
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04424
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03728
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Min),A,102.38
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Max),A,198.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,133.75
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Min),A,63.5
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Max),A,88.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Min),A,136.12
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Max),A,225.38
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T21:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9313
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95377
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Min),A,122.88
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Max),A,231.88
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,173.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,150.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,243.88
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,196.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.69
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.19
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23955
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83209
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Max),A,65.25
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,52.12
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.62
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-71.5
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33483
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00902
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04057
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.3
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.25
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.36
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Min),A,156.5
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Max),A,284.62
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,224.25
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Min),A,30.62
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Max),A,79.25
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Min),A,170.62
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Max),A,304.12
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.25
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T21:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94644
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92288
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97546
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Min),A,103.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Max),A,170.75
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,138.62
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,123.88
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,183.62
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,154.88
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.81
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.178
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94897
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9769
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.06
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.75
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24968
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04634
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03984
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.67
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Min),A,117.38
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Max),A,186.25
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,153.62
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Min),A,34.5
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Max),A,60.38
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Min),A,140.38
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Max),A,200.75
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T21:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97858
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96545
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98083
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Min),A,100.88
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Max),A,191.75
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,149.62
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,125.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,212.12
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,178.75
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.19
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24312
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81802
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Max),A,52.12
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.25
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-74.31
