Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,34.44
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27263
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.006
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07237
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Min),A,113.5
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Max),A,223.25
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,165.75
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Max),A,42.5
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Min),A,35.12
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Max),A,72.25
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Min),A,137.12
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Max),A,249.88
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.25
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T21:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94174
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96527
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96722
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Min),A,94.5
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Max),A,184.25
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,118.38
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,117.38
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,209.5
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,141.5
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.12
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.13
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15908
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73227
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99759
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Min),A,47.88
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Max),A,64.25
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,53.62
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.69
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29436
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08425
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02351
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,2.5
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Min),A,143.5
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Max),A,235.25
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,170.75
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Min),A,31.25
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Max),A,70.12
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Min),A,167.38
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Max),A,260.5
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T20:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8649
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97275
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96402
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Min),A,96.5
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Max),A,141.5
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,117.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,120.75
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,162.38
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,139.12
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.56
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.63
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17696
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81839
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97607
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Max),A,63.5
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.62
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.5
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-118.31
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,159.5
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21724
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02696
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00102
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.44
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.8
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.95
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Min),A,111.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Max),A,169.88
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,137.25
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Min),A,35.5
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Max),A,62.75
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Min),A,136.25
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Max),A,192.25
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T20:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.5
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88925
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96847
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95624
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Min),A,88.5
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Max),A,125.62
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,101.12
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,113.38
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,144.12
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.62
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.19
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.44
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17891
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85089
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97189
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.06
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.81
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.31
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20262
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00658
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02242
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Min),A,103.12
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Max),A,142.38
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.62
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Min),A,37.62
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Max),A,68.25
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Min),A,128.38
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Max),A,161.25
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T20:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98215
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9487
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96707
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Min),A,91.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Max),A,159.5
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,121.38
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,119.38
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,175.88
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,142.88
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.88
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.69
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16304
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92557
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94507
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Max),A,31.12
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.5
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-111.44
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-92.38
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23012
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05589
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0388
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Min),A,107.38
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Max),A,177.75
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,133.38
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Max),A,28.62
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Min),A,29.88
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Max),A,61.62
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Min),A,132.62
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Max),A,201.12
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T20:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93762
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96063
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97708
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Min),A,124.62
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Max),A,189.25
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,149.88
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,144.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,206.5
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,171.25
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.75
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
