Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19353
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90622
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Max),A,74.5
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,51.62
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.13
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.94
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,58.44
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32149
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02971
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03529
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,1.38
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Min),A,154.25
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Max),A,241.88
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,200.5
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Min),A,29.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Max),A,88.88
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Min),A,186.38
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Max),A,260.25
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.88
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T20:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92117
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96603
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97693
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Min),A,102.25
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Max),A,183.75
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,144.5
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,121.88
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,200.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,165.5
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.38
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21587
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88818
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97162
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Max),A,65.12
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,26.12
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.5
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.81
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-97.5
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26772
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04338
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06874
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Min),A,111.5
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Max),A,222.38
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,170.38
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Min),A,31.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Max),A,70.25
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Min),A,132.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Max),A,239.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T20:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92874
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97317
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97095
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Min),A,92.75
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Max),A,165.62
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,122.25
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,112.75
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,191.62
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,145.38
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-91.06
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19542
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86267
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96057
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.37
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-123.82
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.81
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23101
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06084
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.08779
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Min),A,101.88
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Max),A,184.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Min),A,33.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Max),A,74.75
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Min),A,122.75
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Max),A,209.62
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T19:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98135
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97528
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98413
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Min),A,112.5
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Max),A,186.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,158.5
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,144.62
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,213.88
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,187.25
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.75
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2463
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92087
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97656
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-58.25
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.62
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2943
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07295
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06676
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.52
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Min),A,121.75
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Max),A,198.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,171.88
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Min),A,17.25
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Max),A,29.25
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Min),A,32.5
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Max),A,67.75
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Min),A,154.75
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Max),A,233.5
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T19:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9779
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98276
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Min),A,105.38
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Max),A,190.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,146.12
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,141.38
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,221.62
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,177.38
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.87
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.19
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25573
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80102
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97385
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Max),A,36.5
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.19
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.94
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27776
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05595
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03554
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.95
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Min),A,117.38
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Max),A,220.12
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,165.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Min),A,17.38
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Max),A,33.5
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.88
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Min),A,39.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Max),A,77.62
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Min),A,156.12
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Max),A,250.62
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.88
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T19:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96561
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98221
