Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Min),A,117.38
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Max),A,194.75
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,149.62
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,138.25
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,214.38
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,175.5
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.25
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.25
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25057
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70617
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Max),A,43.62
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,30.62
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-73.75
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-87.57
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.06
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29696
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02501
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06835
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Min),A,152.38
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Max),A,235.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,179.75
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Max),A,44.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.75
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Min),A,31.12
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Max),A,78.12
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Min),A,173.12
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Max),A,253.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T19:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97623
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97409
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Min),A,123.12
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Max),A,192.25
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,149.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,146.88
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,223.38
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,177.12
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.44
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.25
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27578
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74182
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97955
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Max),A,44.88
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.12
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-117.12
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,25.88
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.30672
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00542
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06664
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Min),A,142.88
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Max),A,225.88
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,175.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Max),A,38.25
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Min),A,37.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Max),A,75.75
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Min),A,165.5
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Max),A,255.62
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.25
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T19:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97949
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97821
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98575
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Min),A,130.88
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Max),A,190.25
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,161.5
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,103.25
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,159.88
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,246.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,195.38
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.31
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.94
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29506
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79263
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Max),A,29.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.25
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-83.31
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,40.87
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29802
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0114
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05641
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Min),A,148.38
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Max),A,214.38
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,183.38
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Min),A,20.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Max),A,42.25
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Min),A,35.12
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Max),A,109.5
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Min),A,179.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Max),A,265.38
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.12
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T19:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98233
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96918
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Min),A,139.62
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Max),A,245.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,178.5
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,164.75
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,271.25
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,210.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.13
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.63
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27114
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84924
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97546
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Max),A,34.38
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.94
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-84.75
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,37.13
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31557
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01695
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04823
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.89
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.91
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Min),A,150.88
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Max),A,269.62
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,195.38
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Min),A,17.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Max),A,35.38
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Min),A,32.88
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Max),A,95.38
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Min),A,183.25
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Max),A,296.75
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T18:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98383
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96957
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Min),A,132.25
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Max),A,203.62
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,167.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,168.38
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,231.75
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,199.38
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.5
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26232
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84863
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97855
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.06
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.69
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,71.44
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28814
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03935
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04326
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Min),A,155.62
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Max),A,222.25
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,186.0
